Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.77
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.2
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.05
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.97
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.87
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.77
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.81
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.63
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.7
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.58
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.33
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.24
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.79
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.37
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.53
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.39
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.84
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.61
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.04
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.72
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.68
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.35
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.62
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
113995,Hollyhocks,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.72
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.86
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.02
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.82
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.83
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.54
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.63
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.52
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.32
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.09
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.03
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.25
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,30.81
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.5
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,128.0
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.11
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.57
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
113995,Hollyhocks,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.66
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.72
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,63.2
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.26
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.06
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.95
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.77
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.12
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.95
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.01
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,26.47
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,29.27
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.2
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,122.1
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.99
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.91
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
113995,Hollyhocks,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.36
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.3
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.78
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.62
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.89
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.47
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.09
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.32
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.66
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.76
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.78
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.78
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,25.58
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,32.84
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.2
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.0
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,135.8
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.99
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
113995,Hollyhocks,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.61
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.19
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.01
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.23
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.75
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.93
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.13
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.47
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.91
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.04
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.12
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.79
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,31.0
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,128.0
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.21
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.73
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.59
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.62
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.71
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.66
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.5
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.85
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.62
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.23
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.93
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.31
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.67
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.98
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.3
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.8
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.53
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
113995,Hollyhocks,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.42
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.23
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.78
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.33
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.97
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.75
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.87
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.72
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.79
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.07
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,24.04
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,28.42
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.5
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.2
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
113995,Hollyhocks,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.84
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.51
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.11
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.51
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.13
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.44
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.52
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.84
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.92
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.96
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,30.5
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,125.6
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.01
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.74
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
113995,Hollyhocks,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.46
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.99
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.01
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,59.5
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.65
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.52
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.39
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.45
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.61
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.33
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.4
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.37
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,32.29
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,63.5
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,132.5
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.38
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
113995,Hollyhocks,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.59
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.91
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.91
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.37
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.11
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
