Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.0
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.42
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.9
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.97
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.46
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.53
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,29.66
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.5
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,121.9
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,23.2
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.96
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
113995,Hollyhocks,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.53
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.41
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.52
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.95
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.99
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.07
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.97
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.58
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.24
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.18
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,29.53
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.5
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.9
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,121.6
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
113995,Hollyhocks,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.48
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.02
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.26
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.72
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.16
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.73
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.24
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.66
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.43
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.77
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.98
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.58
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
113995,Hollyhocks,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.28
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.02
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.68
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.05
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.34
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.24
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.47
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.56
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.64
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.34
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,30.24
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.5
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,124.8
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.2
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
113995,Hollyhocks,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.8
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.16
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.15
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.89
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.21
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.73
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.99
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.06
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.27
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.06
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.35
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.71
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.08
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.5
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.04
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.75
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
113995,Hollyhocks,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.42
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.11
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.75
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.69
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.15
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.18
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.38
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.66
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.64
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.64
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113995,Hollyhocks,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.56
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.82
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.1
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.23
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.7
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.21
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.07
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.23
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.94
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.64
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.18
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.3
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
113995,Hollyhocks,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.12
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.97
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.0
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.69
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.15
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.07
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.21
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.07
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.7
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.84
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.81
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.14
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,27.91
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
113995,Hollyhocks,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.41
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.03
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.93
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.0
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.48
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.82
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.91
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.89
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.54
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.26
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.28
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.64
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,29.17
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,22.2
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.16
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
113995,Hollyhocks,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.76
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.38
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.28
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.42
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.3
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.24
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.56
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.17
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.3
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.94
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.97
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.79
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,24.44
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,30.05
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.7
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,123.1
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,22.0
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.21
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
113995,Hollyhocks,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.52
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.77
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.29
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.27
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.03
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.78
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
