Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.07
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.48
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.6
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.81
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.62
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.65
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.48
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,30.33
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.1
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,123.0
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,21.7
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
113995,Hollyhocks,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.17
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.12
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.68
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.56
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.02
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.8
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.44
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.67
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.84
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.99
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.33
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,28.37
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,115.2
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,21.6
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.52
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
113995,Hollyhocks,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.5
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.98
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.87
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.11
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.99
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.86
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,26.96
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.64
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.04
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,69.9
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.62
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.65
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.34
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,30.04
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,122.6
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,21.3
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.46
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.95
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.8
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
113995,Hollyhocks,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.27
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.48
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.05
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.66
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.37
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.37
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.86
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,71.0
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.04
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.66
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.41
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.53
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.9
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.0
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,21.2
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.71
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
113995,Hollyhocks,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.16
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.17
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.94
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.6
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.4
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.07
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.7
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.77
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.14
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.56
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.07
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,25.36
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.45
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,21.1
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.7
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
113995,Hollyhocks,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.95
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.06
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.21
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.48
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.17
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.54
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.93
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.12
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.15
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,31.92
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,130.5
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,21.1
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.83
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
113995,Hollyhocks,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.54
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.3
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.88
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.78
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.13
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.0
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.68
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.3
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.84
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.96
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.75
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.24
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,28.43
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.7
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,21.1
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.07
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.35
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.74
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
113995,Hollyhocks,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.9
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.49
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.94
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.71
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.71
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.97
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.08
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.81
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,26.99
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.29
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,27.32
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.5
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,21.1
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.16
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.98
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
113995,Hollyhocks,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.38
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.18
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.87
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.32
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.06
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.99
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.09
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.91
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.0
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.71
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.46
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.18
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,28.81
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,118.0
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.25
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.33
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.31
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
113995,Hollyhocks,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.29
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.56
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.35
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.78
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.35
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.7
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.08
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.11
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.79
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.44
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.1
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.66
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,30.36
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,123.5
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.24
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.68
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.06
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
113995,Hollyhocks,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.69
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.41
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.01
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.21
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.9
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
