Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.8
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.61
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.76
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.66
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.84
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.36
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,29.67
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,121.2
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.54
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.38
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.44
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
113995,Hollyhocks,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.22
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.48
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.56
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.26
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.43
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.92
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.95
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.71
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.39
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.78
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.22
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,27.03
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.94
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,44.53
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,75.3
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.3
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,180.1
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.46
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.56
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.39
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
113995,Hollyhocks,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.7
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.79
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.04
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.63
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.76
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.71
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.82
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.61
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.82
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.74
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.4
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.87
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.3
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
113995,Hollyhocks,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.1
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.93
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.66
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,59.1
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.79
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.41
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.56
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.04
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.75
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.93
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.37
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.82
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.23
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.79
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
113995,Hollyhocks,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.04
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.7
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.8
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.43
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.82
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.87
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.23
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.4
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.13
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.87
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.25
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,20.9
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.62
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
113995,Hollyhocks,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.18
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.58
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.25
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.99
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.8
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.66
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.64
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.59
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.77
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.16
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,20.9
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.42
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
113995,Hollyhocks,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.8
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.08
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.77
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,65.8
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.8
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.64
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.76
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.29
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.5
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.54
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.94
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.25
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.76
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.25
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.88
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.0
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,20.8
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.7
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.63
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
113995,Hollyhocks,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.01
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.87
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.75
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.37
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.9
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.29
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.54
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.6
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.13
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.04
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.57
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.39
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.25
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,20.8
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,72.5
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
113995,Hollyhocks,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.83
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.94
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.87
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.08
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.48
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.69
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.01
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.42
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.7
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.44
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,20.8
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.61
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
113995,Hollyhocks,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.1
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.23
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.57
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.72
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.31
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.4
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.79
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.42
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.68
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,20.8
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.85
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
113995,Hollyhocks,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.32
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.73
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.16
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.14
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
