Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.55
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.1
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.33
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.05
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,76.5
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,20.8
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.63
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
113995,Hollyhocks,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.33
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.42
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.97
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.81
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.73
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.63
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.04
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.59
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.14
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.47
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,20.8
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113995,Hollyhocks,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.0
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.38
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.28
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.94
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.28
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.69
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.85
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.91
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.81
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.16
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.93
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,20.9
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113995,Hollyhocks,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.36
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.0
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.35
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.66
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.26
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.7
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.73
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.07
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.88
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.12
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,20.9
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113995,Hollyhocks,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.56
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.13
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.45
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.41
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.94
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.47
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.16
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.47
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113995,Hollyhocks,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.6
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.75
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.94
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.33
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.86
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.3
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.3
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113995,Hollyhocks,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.27
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.04
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.94
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.18
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.5
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.18
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.93
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.01
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.87
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,21.1
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113995,Hollyhocks,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.11
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.51
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.12
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.29
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.91
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.56
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.39
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,21.2
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113995,Hollyhocks,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.15
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.71
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.96
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.25
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.39
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.58
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,21.3
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113995,Hollyhocks,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.2
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.95
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.55
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.95
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.87
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.5
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.22
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.67
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,21.3
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.22
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.98
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.35
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.65
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
