Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.2
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.97
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.77
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,21.4
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113995,Hollyhocks,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.03
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.83
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.56
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.26
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.3
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.79
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.31
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,21.5
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
113995,Hollyhocks,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.28
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.23
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.83
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.82
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.38
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.31
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,21.5
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
113995,Hollyhocks,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.82
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.55
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.13
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.73
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.75
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.26
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.95
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,21.6
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113995,Hollyhocks,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.39
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.48
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.38
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.52
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.65
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,21.7
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113995,Hollyhocks,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.47
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.27
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.64
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.37
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.94
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.23
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.8
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.75
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.95
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.42
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,21.8
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113995,Hollyhocks,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.61
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.26
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.49
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.01
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.65
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,21.9
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
113995,Hollyhocks,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.35
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.24
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.1
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,22.0
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113995,Hollyhocks,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.27
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.84
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.34
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.24
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.82
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.8
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.12
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,22.1
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113995,Hollyhocks,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.13
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.4
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.17
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.83
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.24
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.85
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.4
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,22.2
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.13
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.18
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.64
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
