Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.76
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.02
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.48
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.28
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.13
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.05
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.06
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.67
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.02
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.21
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.35
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.57
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.98
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.02
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.78
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.03
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113995,Hollyhocks,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.81
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.97
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.25
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.91
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.58
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.8
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.12
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.56
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.92
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113995,Hollyhocks,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.09
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.13
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.34
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.81
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.18
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.13
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113995,Hollyhocks,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.65
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.25
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.91
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.73
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.97
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.64
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113995,Hollyhocks,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.62
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.01
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.44
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.32
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.06
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.79
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.33
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.88
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.29
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113995,Hollyhocks,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.17
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.74
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.45
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.78
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.73
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.48
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.07
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.43
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.14
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.99
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.43
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.33
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.84
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.18
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,23.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113995,Hollyhocks,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.93
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.66
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.06
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.53
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.69
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113995,Hollyhocks,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.53
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.7
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.49
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.54
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.5
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
