Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.09
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.53
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113995,Hollyhocks,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.75
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.18
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.85
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.76
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.27
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.71
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.04
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113995,Hollyhocks,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.13
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.57
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.24
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.51
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.62
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.5
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.15
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.85
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113995,Hollyhocks,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.85
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.95
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.75
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.29
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.46
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.86
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113995,Hollyhocks,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.89
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.62
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.95
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.37
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.37
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.07
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.07
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.16
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113995,Hollyhocks,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.75
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.07
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.68
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.6
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.32
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.47
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.06
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.41
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113995,Hollyhocks,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.89
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.54
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.58
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.1
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.81
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113995,Hollyhocks,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.02
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.75
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.74
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.51
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.08
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.32
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.34
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113995,Hollyhocks,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.01
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.86
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.62
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.8
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.75
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.09
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.45
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.18
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.26
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113995,Hollyhocks,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.49
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.1
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.22
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.93
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.78
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.5
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.41
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113995,Hollyhocks,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.66
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.23
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.35
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.18
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.37
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
