Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.3
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.81
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.89
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113995,Hollyhocks,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.18
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.14
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.75
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,63.7
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.84
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.75
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.63
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.09
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
113995,Hollyhocks,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.71
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.13
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.02
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.55
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.42
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.89
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.26
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.06
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
113995,Hollyhocks,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.35
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.13
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.07
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.7
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.1
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.5
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.93
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.03
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.37
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.55
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113995,Hollyhocks,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.14
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.4
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.65
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.68
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.49
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.47
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.86
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.79
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.63
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.11
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.08
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.23
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113995,Hollyhocks,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.25
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.4
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.12
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.42
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.82
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.84
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.83
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.27
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.53
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
113995,Hollyhocks,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.75
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.12
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.28
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.15
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.79
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.69
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.92
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.7
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.94
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
113995,Hollyhocks,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.06
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.22
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.56
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.87
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.06
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.74
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.25
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.03
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.85
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.56
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
113995,Hollyhocks,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.57
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.96
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.65
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.13
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.82
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.94
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.58
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.05
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.29
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.53
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.07
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.35
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
113995,Hollyhocks,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.07
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.38
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.25
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.8
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.01
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.04
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.43
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.32
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.54
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.59
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.03
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.3
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
113995,Hollyhocks,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.34
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.86
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.0
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.94
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.3
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
