Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.79
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.34
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.4
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.15
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.12
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
113995,Hollyhocks,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,23.29
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.01
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.72
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.22
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.72
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.42
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.48
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.25
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.58
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.75
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.52
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.74
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
113995,Hollyhocks,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.68
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.55
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.23
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.3
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.03
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.87
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.37
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.75
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.44
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.07
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.82
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.74
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.16
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
113995,Hollyhocks,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.85
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,22.1
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.37
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.88
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.98
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.8
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.82
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.18
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.95
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.1
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.1
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.65
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.0
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.65
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
113995,Hollyhocks,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.01
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.86
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,23.65
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.2
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.09
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.74
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.94
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.0
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.57
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.46
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.61
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.49
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.57
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
113995,Hollyhocks,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.72
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,23.84
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.96
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.16
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.57
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.31
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.19
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.53
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.8
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.68
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.16
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.1
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.76
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.09
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
113995,Hollyhocks,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.18
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.41
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,24.84
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.6
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.22
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.85
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.5
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.77
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.94
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.19
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.93
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.88
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.35
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.11
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
113995,Hollyhocks,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.22
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.45
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,24.88
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.72
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.94
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.67
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.87
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.97
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.17
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.8
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.15
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.57
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.62
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.51
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.28
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
113995,Hollyhocks,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.06
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,24.01
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,28.83
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.3
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.2
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,119.2
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.22
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.35
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.35
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.74
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.14
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.77
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.94
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.47
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.75
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.44
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.42
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
113995,Hollyhocks,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.41
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.07
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,26.13
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.2
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.69
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.98
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.39
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.84
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.4
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.17
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.16
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.03
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.05
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.1
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.49
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.76
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
113995,Hollyhocks,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.14
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.75
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,23.57
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.4
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.68
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.74
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.9
