Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.07
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.46
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.56
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.07
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.6
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.17
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.05
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
113995,Hollyhocks,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.93
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,26.6
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.31
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.1
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.69
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.88
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.71
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.85
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.46
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.51
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.1
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.66
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.53
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.9
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.57
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.6
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.06
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
113995,Hollyhocks,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.16
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,27.86
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.07
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,62.9
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,115.8
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.99
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.5
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.42
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.34
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.48
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.78
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.41
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.47
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.25
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.7
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.9
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.31
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.51
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
113995,Hollyhocks,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.82
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,27.31
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.57
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,61.5
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,113.6
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.88
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.44
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.39
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.8
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.42
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.25
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.81
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,26.77
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.76
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.99
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.59
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
113995,Hollyhocks,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.56
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,27.97
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.81
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,63.1
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,117.1
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.41
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.7
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.74
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.55
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.45
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.59
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.1
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.29
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.13
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.9
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.62
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.42
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.28
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
113995,Hollyhocks,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.7
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,34.32
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.74
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,83.9
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,141.4
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.23
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.66
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.71
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.37
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.45
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.43
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.32
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.4
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.51
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.61
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.82
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.39
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.9
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
113995,Hollyhocks,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.47
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,38.93
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,24.91
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,97.6
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,158.4
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.67
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.34
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.84
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.72
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.15
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.94
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.5
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.3
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.34
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.85
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.91
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.19
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.28
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.6
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
113995,Hollyhocks,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.0
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,29.61
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.89
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,68.6
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.94
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.2
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.25
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.54
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.38
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.7
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.17
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.84
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.7
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,27.32
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.8
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.8
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.03
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.06
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.7
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
113995,Hollyhocks,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.28
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,34.16
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.16
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,82.8
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,140.4
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.76
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.09
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.0
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.91
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.37
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.05
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.0
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.51
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,28.55
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.1
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.22
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.1
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.5
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.72
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.43
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
113995,Hollyhocks,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.93
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,30.23
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,24.21
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,66.8
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,124.7
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.61
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.23
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.13
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.79
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.65
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.46
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.29
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.04
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.45
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,26.41
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.8
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.37
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.56
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.21
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
113995,Hollyhocks,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.0
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,32.75
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,25.5
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,74.7
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,134.8
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,106.3
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.98
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.63
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.75
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.8
