Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.63
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.48
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.38
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.5
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.7
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.44
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.75
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.1
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.31
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.3
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.38
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
113995,Hollyhocks,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.98
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,31.36
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.52
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,72.0
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.3
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,129.2
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.64
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.63
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.95
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.28
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.14
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.5
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.0
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.69
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,29.5
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.04
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.8
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,122.3
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.9
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.6
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.62
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.02
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
113995,Hollyhocks,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.98
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,30.19
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,24.69
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,64.1
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,124.7
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,24.39
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.36
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.42
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.37
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,27.9
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.43
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.0
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.67
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.07
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,28.51
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.6
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.6
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.41
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.53
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.05
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
113995,Hollyhocks,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.72
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,34.6
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,28.7
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,81.9
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,142.5
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,119.8
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,22.31
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.56
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.27
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,30.98
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.92
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.99
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,76.5
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,131.8
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.6
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.81
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.4
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.52
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.8
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.82
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.48
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.48
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
113995,Hollyhocks,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.66
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,29.58
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,31.68
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,70.0
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,121.9
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,131.4
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.82
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.25
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.78
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,29.51
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.01
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.18
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,67.6
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.5
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.34
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.6
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.16
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.9
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.32
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.43
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.8
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
113995,Hollyhocks,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.84
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,25.78
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,24.95
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.0
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,22.37
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.09
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.61
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.55
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.32
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.69
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.3
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.8
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.68
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.88
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.55
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.87
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.13
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
113995,Hollyhocks,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.2
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,28.59
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,30.57
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,59.6
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,118.7
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,127.7
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.76
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.66
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.14
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,26.17
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.61
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.4
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.5
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.5
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.25
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.58
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.23
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.1
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.37
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.44
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.34
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
113995,Hollyhocks,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,25.14
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,32.49
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,33.43
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,59.3
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,106.0
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,134.3
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,138.7
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.87
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.84
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.75
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,28.12
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.16
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.14
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,73.9
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.9
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.55
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.51
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.63
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.47
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,87.64
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.12
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.8
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
113995,Hollyhocks,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.0
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.46
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.16
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,106.2
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.12
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.93
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.13
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,31.54
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.73
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,91.3
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,130.5
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.27
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.91
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.29
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.93
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.03
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.27
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
113995,Hollyhocks,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.12
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,23.68
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.81
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.9
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.95
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.64
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,30.16
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.12
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.85
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,89.9
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,126.1
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.82
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.64
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.88
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.5
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.7
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.3
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.82
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.63
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
113995,Hollyhocks,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.13
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,28.68
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.58
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,65.1
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,119.1
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.28
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.56
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.75
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.0
