Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,32.55
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,31.84
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.51
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,102.7
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,135.5
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,130.7
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.3
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.37
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,28.12
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.6
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,116.1
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.26
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.45
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.97
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.8
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
113995,Hollyhocks,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.87
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,29.13
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.49
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,68.5
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,120.8
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.91
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.99
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.63
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.59
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,28.99
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,87.7
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.8
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.08
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,26.6
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.78
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.18
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.97
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.9
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.11
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
113995,Hollyhocks,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.24
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.82
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.41
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.43
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.85
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.68
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.74
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.83
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.99
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,85.2
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.2
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.13
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,28.82
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.39
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.23
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,119.5
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.22
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.89
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.3
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
113995,Hollyhocks,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.32
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,22.54
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.31
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.69
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.32
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.34
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.45
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,89.5
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.79
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,27.39
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.11
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.32
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,113.6
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.74
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.54
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.96
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
113995,Hollyhocks,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.88
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,24.12
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.7
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,62.8
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.1
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.0
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.98
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.45
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.01
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,82.8
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.99
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.7
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.49
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,28.28
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.1
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,115.5
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.03
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.27
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.9
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
113995,Hollyhocks,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.63
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.38
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.35
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.6
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.9
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.92
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.38
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.3
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.84
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.72
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,68.1
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.27
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,28.21
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.9
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,27.06
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.61
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.38
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
113995,Hollyhocks,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.26
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.6
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.64
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.45
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.03
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.94
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.09
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.19
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.05
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,68.8
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.24
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,33.85
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.4
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.77
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,64.8
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,137.9
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.65
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.21
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
113995,Hollyhocks,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.58
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,26.19
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.67
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,68.9
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,108.4
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.55
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.6
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,21.87
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.52
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.6
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.94
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.17
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.67
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.25
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.1
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.2
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.82
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.06
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
113995,Hollyhocks,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.58
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.74
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.91
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.37
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.38
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.83
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.27
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.31
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.64
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.46
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.91
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,31.2
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.4
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,127.2
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.24
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.41
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
113995,Hollyhocks,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.78
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.75
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.75
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.52
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.13
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.35
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.01
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.26
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.99
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.2
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.52
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.1
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.64
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.09
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.86
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
113995,Hollyhocks,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.2
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.57
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.3
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.23
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.7
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
