Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.74
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.16
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.39
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.8
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.86
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.33
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.17
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.83
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.49
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.6
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
113995,Hollyhocks,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.99
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.27
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.5
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.09
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.0
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.46
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.45
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.9
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.76
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.72
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.18
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,24.0
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.25
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.91
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
113995,Hollyhocks,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.12
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.04
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.4
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.22
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.44
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.16
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.51
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.77
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.21
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.8
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.37
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.96
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.49
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
113995,Hollyhocks,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.67
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.97
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.51
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.21
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.05
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.25
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.08
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.98
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.53
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.04
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.88
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.35
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.35
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
113995,Hollyhocks,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.76
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.44
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.79
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.99
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.12
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.99
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.33
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.03
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.63
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.42
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.98
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.28
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.11
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.05
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
113995,Hollyhocks,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.16
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.38
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.89
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.73
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.82
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.98
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.77
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.62
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.8
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.7
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.79
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.54
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.3
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.03
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.67
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
113995,Hollyhocks,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.87
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.43
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.37
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.69
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.83
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.3
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.75
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.55
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.32
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.73
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.15
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.6
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.7
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
113995,Hollyhocks,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.96
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.12
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.24
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.39
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.33
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.43
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.51
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.68
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.31
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.29
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.63
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.74
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.42
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.87
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.3
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.6
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.55
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.86
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
113995,Hollyhocks,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.87
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.33
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.82
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.84
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.91
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.08
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.05
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.39
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.17
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.01
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.96
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.68
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.13
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
113995,Hollyhocks,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.8
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.9
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.13
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.18
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.33
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.3
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.46
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.52
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.22
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.86
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.44
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.56
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.8
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.3
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.18
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
113995,Hollyhocks,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.89
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.66
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.9
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.84
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.8
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
