Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.82
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.39
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.11
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.52
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.06
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.79
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.96
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.63
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.48
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
113995,Hollyhocks,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.66
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.6
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.88
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.33
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.89
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.75
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.88
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.08
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.6
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.55
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.68
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.52
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
113995,Hollyhocks,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.35
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.71
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.01
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.0
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.21
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.87
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.1
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.57
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.44
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.14
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.29
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.23
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.78
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
113995,Hollyhocks,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.84
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.03
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.48
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.79
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.82
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.13
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.11
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.8
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.76
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.71
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.6
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.5
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.46
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.75
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
113995,Hollyhocks,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.54
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.68
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.26
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.8
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.35
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.89
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.09
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.78
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.93
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,64.8
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.31
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.53
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.95
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.33
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.92
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.83
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
113995,Hollyhocks,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.6
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.49
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.39
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.9
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.54
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.98
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.71
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.85
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.91
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,67.1
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.64
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.52
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.68
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.32
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.02
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.66
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.7
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
113995,Hollyhocks,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.82
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.12
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.3
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.91
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.04
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.86
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.49
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,72.2
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.39
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.96
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.71
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.58
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.54
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.6
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.88
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
113995,Hollyhocks,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.59
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.77
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.64
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.66
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.59
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.51
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.37
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.66
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,82.4
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.1
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.12
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.24
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.08
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.9
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,29.37
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.1
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.3
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
113995,Hollyhocks,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.39
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.92
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.72
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,54.9
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.3
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.8
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.4
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.84
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.49
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,80.4
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.16
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.02
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.77
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.13
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,29.74
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.7
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,121.5
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.87
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.45
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.75
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
113995,Hollyhocks,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.19
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.27
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.73
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.48
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.3
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.24
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.14
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.66
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,71.8
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.61
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.67
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.52
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.71
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,30.56
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,124.6
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.94
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.16
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
113995,Hollyhocks,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.36
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.64
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.08
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.21
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.14
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.64
