Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.51
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.9
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,82.6
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.32
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.91
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.63
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,26.35
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,32.25
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,107.3
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,131.7
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,23.2
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.71
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
113995,Hollyhocks,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.45
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.26
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.49
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.95
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.76
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.75
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,27.79
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.77
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,86.9
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.3
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.6
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.48
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.23
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,29.49
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,32.82
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,120.3
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,133.5
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.42
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
113995,Hollyhocks,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.35
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.28
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.32
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.12
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.17
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.6
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.86
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,83.1
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.84
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.5
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.59
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,27.18
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,33.97
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,112.3
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,139.1
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.67
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.49
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
113995,Hollyhocks,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.41
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.67
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.35
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.37
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.21
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.48
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,69.6
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.62
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.91
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.37
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.77
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,26.9
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.4
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.36
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
113995,Hollyhocks,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.86
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.33
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.83
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.93
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.53
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.73
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.94
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,68.3
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.86
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.71
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.18
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.6
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,36.13
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,147.9
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.7
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.4
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.75
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
113995,Hollyhocks,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.74
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.96
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.58
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.11
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.26
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.21
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.58
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.23
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.1
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.39
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.92
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.11
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.0
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,31.4
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.3
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,128.5
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.54
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.46
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
113995,Hollyhocks,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.02
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.98
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.32
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.79
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.3
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.89
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.11
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.3
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.46
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,69.0
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.8
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.92
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.72
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,25.23
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,30.02
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,123.3
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.64
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.7
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
113995,Hollyhocks,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.51
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.07
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.09
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.15
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.33
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,30.43
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.01
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.8
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,88.6
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,126.6
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.49
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.95
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.29
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,26.86
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,26.59
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.38
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
113995,Hollyhocks,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.89
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.69
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.61
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.39
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.42
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.63
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.8
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.41
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.93
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.64
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.91
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.88
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.7
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,29.18
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,119.9
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.21
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
113995,Hollyhocks,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.47
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.15
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.67
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.39
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.79
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.98
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.08
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.81
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.87
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.15
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,26.67
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,29.84
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.3
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,122.4
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.08
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
113995,Hollyhocks,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.0
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.06
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.95
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.89
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.6
