Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.16
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.93
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.73
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.22
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,59.2
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.08
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.96
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.54
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,28.69
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,24.18
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.36
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.51
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
113995,Hollyhocks,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.44
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.06
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.31
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.35
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.24
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.33
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.8
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.3
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.33
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.61
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.21
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.6
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.62
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.8
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.9
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.34
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
113995,Hollyhocks,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.25
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.67
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.21
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.65
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.23
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.53
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.1
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.42
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.92
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.5
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.67
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.57
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.84
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,25.22
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,30.32
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.6
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.3
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,125.0
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.85
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.54
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
113995,Hollyhocks,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.06
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.55
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.77
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,68.2
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.97
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.24
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.22
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.54
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.95
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.42
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.33
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.63
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.51
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,26.54
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.2
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.1
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.27
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
113995,Hollyhocks,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.67
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.83
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.73
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.9
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.87
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.84
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.64
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.18
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.32
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.64
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.14
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.8
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.91
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
113995,Hollyhocks,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.23
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.77
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.37
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.34
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.61
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.92
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.87
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.53
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.78
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.05
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.43
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.44
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,25.9
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.9
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.7
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
113995,Hollyhocks,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.87
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.39
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.56
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.7
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.86
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.37
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.11
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.95
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.99
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.35
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.08
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.74
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,28.01
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,114.8
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.1
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.66
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
113995,Hollyhocks,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.28
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.08
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.0
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.3
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.94
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.13
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.09
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.97
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.41
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.93
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.2
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.03
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.54
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.6
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.8
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.34
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.72
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.13
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
113995,Hollyhocks,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.49
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.56
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.39
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.39
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.06
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.35
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.93
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.5
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.8
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.15
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.58
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,28.74
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.65
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.8
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,22.2
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.39
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.12
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
113995,Hollyhocks,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.61
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.65
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.97
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.2
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.67
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.54
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.2
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.69
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.4
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.58
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.11
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.91
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.92
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.38
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.0
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,22.1
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.93
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
113995,Hollyhocks,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.04
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.53
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.2
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.79
113995,Hollyhocks,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.31
