Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.29
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.85
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.03
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.27
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,28.18
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.19
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.61
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,69.9
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,118.2
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.3
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,21.4
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.5
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.17
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
113995,Hollyhocks,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.69
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.93
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.41
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.78
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.54
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.13
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.12
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.17
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.54
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.2
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.06
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.72
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.69
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,54.0
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,21.4
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.65
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
113995,Hollyhocks,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.09
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.15
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.2
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.93
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.86
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.94
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.06
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.74
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.87
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.39
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,21.4
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.67
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
113995,Hollyhocks,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.93
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.57
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.54
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.97
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.35
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.05
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.71
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.89
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.06
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,21.5
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
113995,Hollyhocks,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.73
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.98
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.66
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.89
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.17
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.11
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.21
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.27
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,21.5
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113995,Hollyhocks,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.81
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.13
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.62
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.69
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.28
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.49
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.81
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,21.6
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.11
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113995,Hollyhocks,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.28
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.7
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.03
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.18
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.42
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.2
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.62
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.87
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.09
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.48
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,21.6
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113995,Hollyhocks,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.51
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.4
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.74
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.79
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.87
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.37
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.2
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.59
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.19
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,21.7
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
113995,Hollyhocks,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.91
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.8
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.09
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.21
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.36
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.03
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.59
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,21.8
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113995,Hollyhocks,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.41
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.99
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.72
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.76
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.46
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.53
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.53
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,21.9
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113995,Hollyhocks,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.71
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.8
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.11
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.94
