Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.05
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.17
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.42
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,21.9
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113995,Hollyhocks,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.91
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.25
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.58
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.47
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.31
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.97
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.8
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,22.0
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113995,Hollyhocks,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.71
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.14
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.23
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.51
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.58
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.43
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.73
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.87
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,22.1
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113995,Hollyhocks,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.49
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.04
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.74
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.84
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.87
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.46
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.85
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.26
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,22.2
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113995,Hollyhocks,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.82
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.82
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.73
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.78
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.11
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.2
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113995,Hollyhocks,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.74
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.13
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.01
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.81
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.86
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.03
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.52
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.81
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113995,Hollyhocks,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.78
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.22
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.08
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.33
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.15
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.12
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.38
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.87
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113995,Hollyhocks,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.65
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.49
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.65
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.46
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.03
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.53
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.59
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113995,Hollyhocks,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.79
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.85
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.75
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.47
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.04
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.33
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
113995,Hollyhocks,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.33
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.5
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.86
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.56
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.27
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.18
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113995,Hollyhocks,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.77
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.9
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.27
