Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.27
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.97
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.37
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.17
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113995,Hollyhocks,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.92
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.53
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.65
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.74
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113995,Hollyhocks,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.91
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.67
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.34
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.94
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.18
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.66
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.18
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.8
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113995,Hollyhocks,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.04
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.43
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.24
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.02
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.58
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.54
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.33
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.79
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113995,Hollyhocks,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.56
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.75
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.06
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.24
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.05
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,23.2
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113995,Hollyhocks,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.78
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.3
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.22
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.98
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.08
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.02
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113995,Hollyhocks,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.58
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.73
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.81
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.43
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.09
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.68
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.79
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.68
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113995,Hollyhocks,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.6
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.51
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.55
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.55
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.73
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.39
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.08
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.32
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
113995,Hollyhocks,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.15
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.29
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.6
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.26
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.43
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.3
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.08
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113995,Hollyhocks,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.87
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.66
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.84
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.74
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.89
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.9
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.27
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.33
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113995,Hollyhocks,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.11
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.18
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.26
