Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.52
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.24
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.33
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113995,Hollyhocks,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.31
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.02
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.77
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.58
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.8
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.42
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113995,Hollyhocks,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.31
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.99
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.33
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.29
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.57
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.42
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.84
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113995,Hollyhocks,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.57
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.17
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.05
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.14
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.68
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113995,Hollyhocks,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.81
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.72
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.98
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.92
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.57
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.09
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.67
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.34
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.39
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
113995,Hollyhocks,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.12
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.05
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.06
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.67
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.14
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.01
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.24
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113995,Hollyhocks,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.89
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.92
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.82
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.46
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.05
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.54
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.81
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.5
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113995,Hollyhocks,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.13
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.08
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.21
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.65
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.09
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.29
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113995,Hollyhocks,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.0
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.09
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.27
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.73
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.61
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.61
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.44
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113995,Hollyhocks,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.6
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.39
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.15
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.05
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.11
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.35
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.17
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.69
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.96
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
