Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.57
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.19
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.41
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.6
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.71
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
113995,Hollyhocks,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.35
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.38
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.78
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.99
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.06
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.73
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113995,Hollyhocks,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.18
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.13
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.72
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.37
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.45
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.98
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113995,Hollyhocks,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.69
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.6
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.43
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.88
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.23
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.27
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.01
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.87
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.79
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
113995,Hollyhocks,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.67
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.18
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.27
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,57.8
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.99
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.55
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.52
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.67
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.29
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113995,Hollyhocks,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.25
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.18
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.44
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.49
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.4
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.93
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.44
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.29
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113995,Hollyhocks,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.13
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.24
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.13
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.73
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.79
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.84
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.37
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.08
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113995,Hollyhocks,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.29
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.74
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.14
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.83
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.94
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.51
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.75
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.72
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.99
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.23
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113995,Hollyhocks,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.52
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.66
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.63
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.63
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.13
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.15
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.5
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.37
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.31
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.28
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113995,Hollyhocks,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.21
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.91
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.51
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.89
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.52
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.37
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.21
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.89
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.77
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.93
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
113995,Hollyhocks,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.03
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.02
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.09
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.64
