Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.28
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.61
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.75
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.92
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.13
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.16
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113995,Hollyhocks,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.78
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.82
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.19
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.52
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.89
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.75
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.38
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.89
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.74
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.4
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.21
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.19
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
113995,Hollyhocks,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.46
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.95
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.16
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.06
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.8
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.13
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.1
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.61
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.07
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.9
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.03
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.71
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
113995,Hollyhocks,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.35
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.3
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.19
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.25
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.31
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.38
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.6
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.4
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.35
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.9
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.08
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.34
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
113995,Hollyhocks,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.27
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.63
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.54
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.1
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.42
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.82
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.23
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.22
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.81
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.14
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.69
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.41
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.05
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
113995,Hollyhocks,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.79
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.49
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.6
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.38
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.43
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.97
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.25
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.56
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.03
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.63
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.33
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
113995,Hollyhocks,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.51
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.95
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.81
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.59
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.72
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.81
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.4
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.14
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.79
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.94
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.04
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
113995,Hollyhocks,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.67
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.64
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.94
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.36
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.03
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.55
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.09
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.28
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.1
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.16
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.02
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.66
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.27
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
113995,Hollyhocks,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.03
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.73
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.28
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.21
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.23
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.54
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.48
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.56
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.82
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.18
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.21
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.41
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
113995,Hollyhocks,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.78
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.53
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.84
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.85
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.29
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.12
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.74
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.66
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.44
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.23
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.59
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.83
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.24
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
113995,Hollyhocks,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.33
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.34
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.94
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.3
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
