Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.86
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.13
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.72
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.78
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.6
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.71
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.21
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.19
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.75
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.18
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.25
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
113995,Hollyhocks,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.95
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.68
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,63.2
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.8
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.39
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.11
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.9
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.17
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.39
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.07
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.06
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.52
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,69.9
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.69
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.98
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.76
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
113995,Hollyhocks,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.74
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.49
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.51
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.27
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.2
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.05
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.13
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.66
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.3
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.43
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.32
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.36
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.69
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
113995,Hollyhocks,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.74
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.59
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.33
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.5
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.34
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.31
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.52
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.78
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.23
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.18
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.78
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.84
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
113995,Hollyhocks,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.45
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.37
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,22.68
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.4
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,20.86
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.21
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.48
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.83
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.19
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.33
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.2
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.84
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.86
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.36
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.1
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.98
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.63
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
113995,Hollyhocks,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.8
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.38
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.43
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.4
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.28
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.97
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.66
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.91
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.12
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.6
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.1
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.67
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.16
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.08
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.14
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
113995,Hollyhocks,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.0
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.14
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.07
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.64
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.28
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.12
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.66
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.59
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.76
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.6
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.8
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.66
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.94
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.9
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.11
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.67
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
113995,Hollyhocks,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.85
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,25.9
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.85
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,65.4
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.22
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.89
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.46
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.9
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.01
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.5
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.21
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.9
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.52
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.05
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.73
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.59
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.35
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.25
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
113995,Hollyhocks,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.18
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,29.81
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.13
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,73.3
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,124.6
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,19.44
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,17.3
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.72
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.05
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.04
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.46
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.01
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.04
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.87
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.1
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.67
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.2
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.18
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
113995,Hollyhocks,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.5
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,29.1
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,25.88
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,67.6
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,120.4
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.5
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.53
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,17.43
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.53
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,28.9
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.91
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.77
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,72.6
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,120.7
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.47
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.55
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,83.31
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.91
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.72
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
113995,Hollyhocks,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.17
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,32.94
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.04
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,77.2
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,136.0
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.6
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.54
