Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.5
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,15.41
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.98
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.66
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.75
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.37
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.37
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.5
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.71
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,82.46
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
113995,Hollyhocks,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.54
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,27.13
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,24.27
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.1
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,111.2
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,23.25
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.64
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.79
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.4
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.58
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.8
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,65.6
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.21
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.58
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.46
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.58
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.15
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.71
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
113995,Hollyhocks,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,27.56
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,29.97
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.89
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.8
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,113.7
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,122.4
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,25.51
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.21
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,53.5
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,105.7
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.93
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.09
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.38
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,63.5
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.67
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,27.37
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.57
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.66
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.66
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.05
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
113995,Hollyhocks,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.02
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,29.46
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.49
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,72.6
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,121.3
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,27.33
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.81
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.69
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,59.4
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.62
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.73
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,30.32
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,25.26
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.07
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,62.7
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,126.1
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.3
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.26
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.79
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
113995,Hollyhocks,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.96
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,28.46
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.43
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,73.0
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,27.93
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.24
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.32
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,63.3
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,115.8
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.05
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.49
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.32
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.9
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,31.54
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.58
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.11
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,65.2
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,130.6
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.48
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.76
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.2
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
113995,Hollyhocks,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.47
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,30.3
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,26.36
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,63.2
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,124.6
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,30.6
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.4
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.81
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,67.2
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,126.9
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.95
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.25
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.02
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.46
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.58
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,28.15
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,116.6
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.49
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.54
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.35
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
113995,Hollyhocks,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.06
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,33.4
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,26.41
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,67.1
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,137.6
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,110.7
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,26.69
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.58
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.51
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,111.2
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.25
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.91
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.69
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.34
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,39.2
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,77.7
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,160.8
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.69
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,93.22
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.96
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
113995,Hollyhocks,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.22
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,28.29
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,29.9
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,117.2
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,123.9
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,26.18
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.5
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.24
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.15
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.7
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.2
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.7
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.26
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.38
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.25
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.75
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.68
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
113995,Hollyhocks,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.92
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,33.07
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,31.45
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,63.3
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.5
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,136.0
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.8
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,23.45
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.0
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.5
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.1
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.63
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.78
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.59
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.97
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.25
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.28
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.43
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
113995,Hollyhocks,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,23.31
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,30.24
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,29.43
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.0
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.7
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,125.3
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,122.3
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,21.4
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.74
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.37
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.6
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.74
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.55
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.55
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.6
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.01
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.62
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.0
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.05
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.53
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.96
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
113995,Hollyhocks,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,25.7
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,29.78
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,27.38
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.3
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,123.3
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,113.9
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
