Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,19.48
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.17
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.65
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.35
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.41
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.14
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,25.19
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.52
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.24
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.7
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.9
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.72
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.88
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.42
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
113995,Hollyhocks,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,26.41
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,27.81
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,26.97
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,114.9
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,25.2
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.69
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.56
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,105.0
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.26
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.69
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.87
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.95
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.01
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.91
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.81
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.21
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.32
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
113995,Hollyhocks,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.35
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,32.35
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.61
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,75.2
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,135.2
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,26.87
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.87
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.31
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,62.6
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,112.4
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.39
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.95
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.07
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.3
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.17
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.79
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.58
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.77
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.96
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
113995,Hollyhocks,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.15
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,24.76
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.83
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.0
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,103.9
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.12
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.22
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.05
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.4
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.33
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.2
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.6
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.48
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.25
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.23
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.0
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.16
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.56
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.73
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
113995,Hollyhocks,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.28
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.78
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.82
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.1
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.53
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.68
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.68
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.9
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,76.7
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.5
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.82
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.33
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.24
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,28.81
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.8
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,118.8
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.39
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.46
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.04
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
113995,Hollyhocks,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.05
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.58
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.86
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.13
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.41
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.25
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.71
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.45
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,69.9
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.25
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.78
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.74
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,29.2
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.1
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.66
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.19
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.93
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
113995,Hollyhocks,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.44
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.7
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.75
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.97
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,17.06
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.75
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.71
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.93
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.0
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.68
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.15
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.92
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.81
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.84
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
113995,Hollyhocks,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.09
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.1
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.93
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.75
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.9
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.06
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.77
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.6
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,73.5
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.77
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.49
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.4
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.47
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.1
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
113995,Hollyhocks,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.91
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.86
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.57
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.9
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.56
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.37
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.66
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.33
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.43
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,68.3
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.63
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,25.08
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.77
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.88
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.5
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.6
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.88
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.42
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,171.1
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
113995,Hollyhocks,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.2
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.96
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.23
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.49
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,16.56
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.47
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.98
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.27
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,27.68
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.97
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,24.1
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.84
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.47
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
113995,Hollyhocks,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.32
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.4
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.19
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,61.9
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.2
