Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.22
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.1
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.41
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.13
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.88
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.41
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,28.62
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.99
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.14
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,116.9
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.8
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.58
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.02
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
113995,Hollyhocks,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.94
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.65
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.34
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.26
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.26
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.34
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.82
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.0
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.07
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.16
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,26.44
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.72
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,30.47
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.5
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,125.2
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.47
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.63
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.23
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
113995,Hollyhocks,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.41
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.2
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.79
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.18
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.51
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.13
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.6
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.31
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.06
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.66
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.04
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.85
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.87
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
113995,Hollyhocks,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.39
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.25
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.97
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.16
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.15
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.39
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.29
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.25
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.25
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.18
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.79
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.02
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
113995,Hollyhocks,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.4
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.55
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.37
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.73
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.75
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.36
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.87
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.46
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.38
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.74
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.68
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
113995,Hollyhocks,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.41
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.18
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.85
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.0
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.71
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.66
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.29
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.15
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.95
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.26
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.94
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
113995,Hollyhocks,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.76
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.18
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.07
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.69
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.87
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.51
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.5
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.01
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.72
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.31
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.8
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.36
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.17
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
113995,Hollyhocks,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.06
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.06
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.72
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.72
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.83
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.64
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.61
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,26.47
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,25.28
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.08
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.4
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.5
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.67
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
113995,Hollyhocks,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.6
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.22
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.52
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.17
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.25
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.99
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.68
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.62
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.81
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.63
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.68
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.2
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.48
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
113995,Hollyhocks,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.39
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.92
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.65
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.72
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.46
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.32
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.06
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.48
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,67.0
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.12
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.53
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.69
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.3
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
113995,Hollyhocks,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.25
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.18
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.37
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.9
