Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.18
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.93
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.59
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.3
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.73
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.56
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.34
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.34
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
113995,Hollyhocks,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.07
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.97
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.63
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.43
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.32
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.84
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.48
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.63
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.28
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.85
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.6
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.81
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
113995,Hollyhocks,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.07
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.45
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.15
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.31
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.04
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.7
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.03
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.88
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.38
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.36
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.58
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.69
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.17
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
113995,Hollyhocks,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.63
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.81
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.09
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.03
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.03
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.61
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.78
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.57
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.22
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.79
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,24.6
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.76
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.2
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.0
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.22
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
113995,Hollyhocks,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.68
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.21
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.17
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.33
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.82
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.36
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.4
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.92
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.28
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.53
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.9
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
113995,Hollyhocks,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.86
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.41
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.34
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.48
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.91
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.97
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.96
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.16
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.49
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.45
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.64
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.3
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.25
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
113995,Hollyhocks,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.18
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.94
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.99
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.2
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.22
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.35
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.4
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.45
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.78
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.0
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.43
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.18
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
113995,Hollyhocks,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.99
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.09
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.89
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.27
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.82
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.19
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.24
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.41
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,27.23
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,24.83
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,110.7
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
113995,Hollyhocks,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.22
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.0
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.31
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.83
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.88
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.87
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.62
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.06
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.73
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.77
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,27.31
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,27.91
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,111.1
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,114.4
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
113995,Hollyhocks,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.37
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.52
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.14
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.83
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.54
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.67
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.35
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.72
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.97
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.6
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.56
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,25.07
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,26.04
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,107.7
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
113995,Hollyhocks,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.45
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.28
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.99
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
