Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.94
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.2
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.84
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.88
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.46
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.78
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.1
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.48
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,28.21
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,29.1
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,114.7
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,119.2
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
113995,Hollyhocks,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.54
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.39
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.58
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.92
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.71
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.68
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.44
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.45
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.14
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.93
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,23.23
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,32.58
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,62.4
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,133.8
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
113995,Hollyhocks,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.48
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.7
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.08
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.55
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.26
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.13
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.94
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.81
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.58
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.91
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.41
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,32.69
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,66.5
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,134.2
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.44
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113995,Hollyhocks,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.08
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.43
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.35
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.33
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.81
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.65
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.6
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.84
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.48
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.12
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,26.14
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,27.55
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,106.7
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.9
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.71
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
113995,Hollyhocks,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.43
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.78
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.93
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.26
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.42
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.07
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.82
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.81
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.74
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.29
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.8
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,30.6
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,27.43
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,125.3
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.9
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.24
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.44
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
113995,Hollyhocks,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.99
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.95
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.38
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.16
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.39
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.9
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.37
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.01
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,69.6
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.91
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.01
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.66
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,33.84
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,29.52
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,66.1
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,138.3
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,22.2
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.71
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.54
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
113995,Hollyhocks,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.11
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.92
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.14
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.84
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.58
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.75
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.13
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.3
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.64
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.55
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.46
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,30.19
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.95
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,61.1
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,123.0
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,22.1
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
113995,Hollyhocks,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.21
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.56
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.89
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.81
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.1
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.79
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.4
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.61
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.58
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.67
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,28.07
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,28.43
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,114.9
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,22.0
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
113995,Hollyhocks,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.75
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.96
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.94
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.7
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.08
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.96
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.42
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.29
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.64
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.22
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,28.6
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,29.24
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.8
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,21.9
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.21
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
113995,Hollyhocks,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.55
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.48
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.84
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.18
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.21
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.52
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.72
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.34
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.11
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.11
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.15
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.78
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,28.37
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,29.25
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,117.0
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,122.1
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,21.7
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.41
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
113995,Hollyhocks,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.64
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.33
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.82
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
