Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.08
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.7
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.46
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.96
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.72
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.98
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,32.59
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,28.62
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,68.2
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,133.8
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,21.6
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.99
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
113995,Hollyhocks,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.25
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.71
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.72
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.05
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.76
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.66
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.12
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.94
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.28
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.34
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,33.39
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,29.8
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,71.5
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,137.1
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,123.4
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,21.5
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.81
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.87
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
113995,Hollyhocks,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.8
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.37
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.31
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.55
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.76
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.09
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.05
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.14
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.16
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.46
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,33.85
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,29.39
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,68.8
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,139.2
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,122.0
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,21.3
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.9
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.27
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
113995,Hollyhocks,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.35
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.07
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.88
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.63
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.13
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.06
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.87
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.02
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.32
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.84
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,30.3
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,29.14
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,123.5
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,119.8
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,21.1
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.15
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.32
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
113995,Hollyhocks,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.49
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.01
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.22
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.07
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.77
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.96
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.17
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.58
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.0
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.54
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,32.44
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,32.03
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,60.6
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,131.7
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,131.3
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,20.9
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.69
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
113995,Hollyhocks,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.72
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.21
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.65
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.48
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.87
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.35
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.08
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.4
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.93
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,30.35
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,30.68
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,123.3
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,125.2
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,20.6
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.47
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.08
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.46
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
113995,Hollyhocks,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.72
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.31
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.66
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.55
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.19
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.35
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.3
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.29
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.71
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.62
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.42
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,31.87
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.43
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,129.7
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,20.4
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.66
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
113995,Hollyhocks,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.64
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.85
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.98
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.28
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.48
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.47
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.53
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.17
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.47
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.22
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.98
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.72
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,26.87
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,26.69
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.2
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,20.1
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.18
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.38
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
113995,Hollyhocks,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.37
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.03
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.29
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.11
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.48
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.88
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.76
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.89
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.51
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.04
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.95
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,27.01
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,29.82
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,60.6
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,19.9
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.41
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.55
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
113995,Hollyhocks,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.53
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.69
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.83
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.19
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.09
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.6
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.5
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.62
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.81
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.09
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.84
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.39
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,28.51
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,29.99
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,62.7
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.6
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,122.9
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,19.7
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.91
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
113995,Hollyhocks,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.75
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.49
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
