Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.18
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.96
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.93
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.54
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.0
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.13
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,30.28
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,30.65
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,74.5
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,124.0
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,126.6
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,19.4
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.64
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.85
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
113995,Hollyhocks,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.15
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.95
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.64
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.55
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.46
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.66
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.22
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.14
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.22
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.83
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,33.51
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,29.43
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,70.8
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,137.6
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,121.6
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,19.2
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.19
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.29
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.75
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
113995,Hollyhocks,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.8
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.82
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.29
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.9
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.93
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.03
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.76
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.06
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.3
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.31
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.68
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.62
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,35.75
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,30.13
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,64.6
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,146.6
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,124.7
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,19.1
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.07
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.56
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.77
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
113995,Hollyhocks,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.05
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.23
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.71
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.67
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.59
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.12
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.15
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.65
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.81
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.5
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.82
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.99
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,30.63
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,33.33
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,56.0
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,125.6
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,137.8
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,19.0
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.85
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.1
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
113995,Hollyhocks,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.62
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.21
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.96
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.22
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.69
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.75
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.29
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.69
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.46
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.33
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.85
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.46
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,29.38
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,28.61
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,57.3
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.9
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,19.0
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.97
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
113995,Hollyhocks,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.06
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.63
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.5
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.42
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.05
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.7
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.17
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.38
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.34
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.7
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.84
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.25
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,29.92
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,29.07
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,123.1
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,119.7
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,18.9
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.9
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.98
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.61
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
113995,Hollyhocks,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.5
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.57
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.77
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.72
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.76
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.36
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.1
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.06
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.79
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.4
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,32.27
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,34.08
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,132.3
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,140.3
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,18.9
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.72
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.06
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.2
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
113995,Hollyhocks,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.9
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.09
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.88
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.38
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.86
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.66
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.75
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.04
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.98
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.61
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,30.17
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,38.81
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.4
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,122.7
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,158.1
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,18.8
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.73
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.12
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.82
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
113995,Hollyhocks,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.6
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.74
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.45
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.1
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.22
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.52
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.1
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.69
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.17
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.85
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.11
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.19
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.42
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.2
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,18.8
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.04
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.89
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.56
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
113995,Hollyhocks,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.15
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.36
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.91
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.69
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.11
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.53
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.4
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.12
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.09
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.25
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,24.62
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.2
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,18.7
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.61
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.48
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.34
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
113995,Hollyhocks,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.68
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,26.96
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.69
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,74.0
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,110.6
