Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.21
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.06
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.32
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.35
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.74
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.94
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.89
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.98
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.32
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.17
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.35
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.07
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
113995,Hollyhocks,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.24
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,26.47
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.98
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,68.7
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.82
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.22
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.35
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.9
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.98
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.44
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.73
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.32
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.85
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.31
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
113995,Hollyhocks,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.01
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,25.32
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.17
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,54.6
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,104.7
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.4
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.8
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.06
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.9
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,62.2
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.06
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.08
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.26
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,18.5
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.53
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.59
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
113995,Hollyhocks,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.09
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.3
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.98
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.1
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.0
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.25
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.4
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.97
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.79
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.24
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.21
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.39
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,18.5
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.29
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.55
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
113995,Hollyhocks,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.3
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.0
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.09
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.8
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.62
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.8
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.04
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.37
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.14
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,18.5
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.82
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.68
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
113995,Hollyhocks,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.94
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.61
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.04
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.7
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.47
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.05
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.49
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.63
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.66
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.65
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.95
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.75
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,61.5
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.2
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.68
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.27
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.03
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
113995,Hollyhocks,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.26
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.18
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.73
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.65
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.42
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.89
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.95
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.97
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.2
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.08
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.78
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,75.7
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.4
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.01
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
113995,Hollyhocks,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.54
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.9
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.49
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.19
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.76
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.86
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.05
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.74
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.66
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.33
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.68
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,18.8
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.25
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
113995,Hollyhocks,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.72
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.66
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.92
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.34
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.51
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.7
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.86
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.41
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,18.8
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
113995,Hollyhocks,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.62
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.07
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.8
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.3
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.49
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.87
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.88
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.69
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.04
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,18.9
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
113995,Hollyhocks,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.4
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.69
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.1
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.4
