Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.08
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.9
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.62
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.15
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.59
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.3
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,19.0
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.67
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
113995,Hollyhocks,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.52
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.75
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.36
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.82
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.45
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.38
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.25
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.9
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,19.1
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
113995,Hollyhocks,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.5
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.07
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.32
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.07
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.64
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.01
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.86
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.3
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.21
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,19.2
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113995,Hollyhocks,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.36
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.4
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.34
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.63
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.78
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.53
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,78.5
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,19.3
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
113995,Hollyhocks,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.91
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.35
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.81
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.74
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.2
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.98
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.26
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,19.4
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
113995,Hollyhocks,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.88
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.86
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.81
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.82
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.49
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.71
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.02
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.93
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,19.5
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113995,Hollyhocks,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.23
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.32
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.83
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.25
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.37
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.26
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.26
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.52
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.06
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,19.6
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113995,Hollyhocks,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.62
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.38
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.25
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.07
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.51
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.95
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.04
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.52
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.98
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,19.8
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113995,Hollyhocks,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.02
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.17
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.37
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.84
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.8
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.13
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.45
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.49
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.0
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,19.9
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
113995,Hollyhocks,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.49
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.22
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.4
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.6
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.97
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.09
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.18
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.2
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.12
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,20.0
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
113995,Hollyhocks,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.63
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.45
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.45
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
