Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.84
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.73
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.61
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,20.1
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
113995,Hollyhocks,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.81
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.13
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.73
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.95
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.99
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.97
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.01
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.36
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,20.3
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
113995,Hollyhocks,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.06
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.94
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,57.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.48
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.02
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.56
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.36
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.31
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.31
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,20.4
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
113995,Hollyhocks,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.9
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.32
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.18
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.61
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.21
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.99
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.25
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.79
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,20.5
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113995,Hollyhocks,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.94
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.98
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,62.4
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.3
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.75
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.19
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.99
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,20.6
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
113995,Hollyhocks,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.22
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.91
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.88
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.67
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.95
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.61
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.55
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.49
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,20.8
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113995,Hollyhocks,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.42
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.01
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.83
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.2
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.14
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.26
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,20.9
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
113995,Hollyhocks,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.76
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.73
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.59
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.89
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.8
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.17
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.98
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.39
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,21.1
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
113995,Hollyhocks,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.82
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.75
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.01
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.53
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.18
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,21.2
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113995,Hollyhocks,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.89
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.92
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.87
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.19
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.23
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.17
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.26
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,21.3
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113995,Hollyhocks,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.85
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.79
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.76
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.73
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
