Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.43
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.23
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.09
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.26
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.16
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,21.5
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
113995,Hollyhocks,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.88
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.19
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.89
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.03
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.5
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.84
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.14
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.86
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,21.6
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113995,Hollyhocks,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.36
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.0
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.96
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.25
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.34
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,21.8
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
113995,Hollyhocks,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.77
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.38
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.43
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.12
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.02
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.57
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,21.9
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113995,Hollyhocks,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.94
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.38
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.47
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.71
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.36
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.57
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.74
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,22.1
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113995,Hollyhocks,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.17
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.69
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.0
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.27
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.44
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.77
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113995,Hollyhocks,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.5
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.88
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.24
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.57
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.24
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.72
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.59
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.28
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
113995,Hollyhocks,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.52
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.36
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.46
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.8
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.68
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.94
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.36
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
113995,Hollyhocks,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.36
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.52
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.4
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.32
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.74
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.59
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.67
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.93
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
113995,Hollyhocks,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.59
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.66
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.62
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.69
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.01
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.46
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
113995,Hollyhocks,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.06
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.63
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.44
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
