Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.08
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.66
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
113995,Hollyhocks,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.05
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.73
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.29
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.55
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.0
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113995,Hollyhocks,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.34
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.57
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.26
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.28
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.27
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
113995,Hollyhocks,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.35
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.49
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.65
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.86
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.17
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.05
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.41
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.28
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113995,Hollyhocks,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.12
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.15
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.59
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.0
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.55
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.17
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113995,Hollyhocks,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.04
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.98
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.43
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.37
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.76
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.6
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
113995,Hollyhocks,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.23
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.32
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.45
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.81
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.1
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.48
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.8
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
113995,Hollyhocks,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.93
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.14
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.66
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.7
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.13
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.04
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.21
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.93
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.83
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113995,Hollyhocks,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.12
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.09
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.87
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.2
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.05
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.75
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.52
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
113995,Hollyhocks,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.08
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.67
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.49
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.93
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.38
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.86
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.31
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.78
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.17
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
113995,Hollyhocks,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.21
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.93
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.14
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.86
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.9
