Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.51
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.78
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.45
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.64
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113995,Hollyhocks,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.49
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.37
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.61
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.77
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.31
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.3
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.41
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.08
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.63
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.17
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
113995,Hollyhocks,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.87
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.17
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.17
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.94
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.7
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.67
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.65
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.3
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.49
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.35
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.49
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
113995,Hollyhocks,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.82
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.46
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.88
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.5
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.48
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.04
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.3
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.1
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.9
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.11
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.66
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.73
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
113995,Hollyhocks,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.4
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.23
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.83
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.61
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.01
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.14
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.34
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.5
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.21
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.7
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.13
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113995,Hollyhocks,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.73
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.08
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.04
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.03
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.29
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.47
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.42
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.79
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.89
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113995,Hollyhocks,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.11
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.72
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.3
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.85
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.28
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.62
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.59
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.38
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.49
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.92
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
113995,Hollyhocks,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.62
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.04
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.65
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.31
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.22
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.88
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.01
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.65
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.6
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
113995,Hollyhocks,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.48
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.79
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.88
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.64
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.42
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.81
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.55
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.52
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.07
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.71
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
113995,Hollyhocks,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.77
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.64
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.11
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.05
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.99
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.0
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.93
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.24
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.44
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.52
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.44
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.22
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
113995,Hollyhocks,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.18
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.3
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.93
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.4
