Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.1
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.75
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.87
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.11
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.71
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.0
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.39
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.72
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.45
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
113995,Hollyhocks,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.03
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.86
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.74
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.3
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.11
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.64
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.88
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.85
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.24
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.3
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.1
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.94
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.46
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.68
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
113995,Hollyhocks,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.48
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.92
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.6
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.58
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.39
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.81
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.02
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.68
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.41
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.37
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.94
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.36
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.53
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
113995,Hollyhocks,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.9
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.35
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.58
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.06
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.34
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.12
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.48
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.6
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.13
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.92
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.01
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.56
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.3
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
113995,Hollyhocks,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.49
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.26
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.17
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.07
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.66
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.2
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.78
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.34
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.45
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.08
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.89
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.22
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.55
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
113995,Hollyhocks,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.51
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.75
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.2
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.92
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.37
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.23
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.13
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.62
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.72
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.94
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.11
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.8
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.9
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.5
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.85
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
113995,Hollyhocks,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.45
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,27.14
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.69
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.2
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.38
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.43
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.1
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.96
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.98
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.31
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.84
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.77
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.47
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.63
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.58
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
113995,Hollyhocks,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.73
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.32
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.97
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.6
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.2
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.26
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.74
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.63
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.88
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.09
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.87
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.79
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.84
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.9
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.43
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.64
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
113995,Hollyhocks,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.67
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,22.9
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.51
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.7
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.83
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.52
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.07
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.38
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.53
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.12
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.68
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.22
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.64
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.75
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
113995,Hollyhocks,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.24
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.25
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.0
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.8
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.2
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.02
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.66
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.19
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.9
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.1
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.39
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.97
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.94
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.01
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.14
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
113995,Hollyhocks,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.03
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.94
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.3
