Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.8
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.82
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.44
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.65
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.71
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.51
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.4
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.72
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.32
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.15
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.27
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.21
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.14
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
113995,Hollyhocks,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.67
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.36
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.94
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.61
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.86
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.87
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.42
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.67
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,62.3
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.18
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.24
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.25
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.88
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.13
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.22
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
113995,Hollyhocks,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.72
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.52
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,22.56
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.9
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.98
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.77
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.42
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.09
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.2
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,64.7
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.87
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.15
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.39
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.6
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.65
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.64
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.22
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
113995,Hollyhocks,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.39
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.12
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.32
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.58
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.62
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.75
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.14
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.89
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.24
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.7
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.92
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,28.71
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,56.5
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.0
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.8
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.8
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.56
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.01
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
113995,Hollyhocks,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.88
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.71
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,29.35
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.4
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.93
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.56
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.06
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.41
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.47
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.54
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,69.0
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.33
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.45
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,27.58
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.9
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,113.3
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.55
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.19
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.52
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
113995,Hollyhocks,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.93
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.15
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,28.68
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,118.1
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.43
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.42
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.91
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.04
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.33
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.7
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,74.6
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.9
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.87
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.04
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.89
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.7
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.26
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.93
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.19
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
113995,Hollyhocks,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,25.74
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.17
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,28.15
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.5
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,117.0
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.2
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.9
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.06
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.96
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,27.0
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,72.8
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.2
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.33
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.77
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.69
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.7
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.22
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.84
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.98
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
113995,Hollyhocks,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,29.43
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.97
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,26.0
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,125.2
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.0
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.48
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.18
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.0
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.43
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,28.02
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.41
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,65.6
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.3
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.23
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.25
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,26.14
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.57
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.42
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.54
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
113995,Hollyhocks,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.2
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.86
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,29.25
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.9
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,119.4
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,121.7
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.52
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.05
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.19
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.14
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,29.51
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.64
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,68.9
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.36
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.97
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.09
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.1
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.23
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.39
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.17
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
113995,Hollyhocks,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.61
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.67
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,29.06
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.8
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.09
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.43
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.86
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.92
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.42
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.1
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.5
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.9
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.06
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.32
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.35
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.0
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.67
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.84
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.38
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
113995,Hollyhocks,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,24.79
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,21.27
