Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,31.05
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.0
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.78
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.56
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.23
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.09
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.85
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.49
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.49
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,26.07
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.06
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.16
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.76
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.84
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
113995,Hollyhocks,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.05
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.25
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,28.86
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.2
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.73
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.45
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.01
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.26
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.3
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.84
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.32
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.64
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.33
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.8
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.36
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.63
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.05
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
113995,Hollyhocks,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.22
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,25.61
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,27.95
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,61.9
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,107.7
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,115.7
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.55
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,19.71
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.32
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.17
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.34
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.73
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.97
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.59
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.35
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.9
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.24
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.35
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
113995,Hollyhocks,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.33
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.62
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,29.28
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.1
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.5
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.0
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.99
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.1
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.55
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.92
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.05
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,25.14
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.84
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.98
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.31
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.02
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
113995,Hollyhocks,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.76
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.75
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.74
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.5
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,22.43
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.93
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.48
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.86
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.07
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.22
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.9
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.63
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.18
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.3
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.69
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.93
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.73
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
113995,Hollyhocks,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,26.23
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.7
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.16
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,58.1
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.3
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.6
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.43
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.79
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,24.28
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,55.6
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,99.9
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.5
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.84
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.47
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.58
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.09
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.12
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.74
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.42
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.04
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
113995,Hollyhocks,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.66
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.18
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.7
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.37
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.82
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.9
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.05
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.45
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.24
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.4
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.5
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,33.32
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,136.4
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.48
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.94
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.15
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
113995,Hollyhocks,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.04
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.25
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.41
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.9
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.91
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.83
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.34
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.12
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.51
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.9
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.2
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.8
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.47
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.57
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.09
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.94
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.64
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.68
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.6
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
113995,Hollyhocks,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.38
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,24.37
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.5
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,62.6
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,20.69
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.56
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.69
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.75
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,30.29
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.99
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,77.9
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.5
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,124.5
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.27
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.34
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.41
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.1
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.56
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
113995,Hollyhocks,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.82
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.66
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.05
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,26.49
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.91
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,67.8
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.04
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.08
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.6
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.7
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.8
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.57
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.14
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.7
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.15
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.65
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.7
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
113995,Hollyhocks,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.85
