Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.56
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.21
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,25.7
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.36
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.36
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,65.0
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.7
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.53
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.45
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.7
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.72
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.99
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.92
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.97
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.44
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
113995,Hollyhocks,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.33
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.77
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.64
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.3
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.17
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.06
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.12
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.66
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.14
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.78
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,26.72
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.34
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,26.76
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.8
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.3
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,23.2
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.46
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.93
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.6
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
113995,Hollyhocks,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.32
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.27
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.54
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.7
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.41
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.68
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.19
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.51
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.84
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,64.2
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.54
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.12
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.6
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.72
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.37
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.39
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
113995,Hollyhocks,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.83
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.95
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.52
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.91
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.38
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.89
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.02
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.19
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.2
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.66
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.96
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.17
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.67
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.69
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.48
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
113995,Hollyhocks,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.41
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.3
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.53
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.37
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.65
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.47
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.21
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.36
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.44
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.32
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.24
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.31
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.32
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.73
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.29
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.62
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
113995,Hollyhocks,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.97
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.43
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.88
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,70.8
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.14
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.14
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.14
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.18
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.7
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.97
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.31
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.55
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.63
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.02
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.9
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.92
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.29
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
113995,Hollyhocks,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.52
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.96
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.65
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.8
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.74
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.35
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.47
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.41
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.55
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.09
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.0
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.34
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.83
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.19
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
113995,Hollyhocks,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.46
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.69
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.91
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.68
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.07
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.39
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.0
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.15
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.17
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.6
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.45
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.31
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.73
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.17
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.44
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
113995,Hollyhocks,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.73
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.99
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.89
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.75
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.0
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.68
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.49
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.92
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.81
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.98
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.04
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.35
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.96
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
113995,Hollyhocks,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.88
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.07
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.7
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.98
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.3
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.11
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.99
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.9
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.8
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.69
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.8
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.05
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.95
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.77
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.42
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
113995,Hollyhocks,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
