Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.29
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.15
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.16
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.05
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.74
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.29
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.47
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.89
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.71
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.45
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.68
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.8
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
113995,Hollyhocks,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.42
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.26
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.2
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.61
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.91
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.87
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.02
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.83
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.97
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.05
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.39
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.35
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113995,Hollyhocks,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.71
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.87
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.93
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.51
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.23
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.99
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.55
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.0
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.43
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.73
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.06
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.5
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
113995,Hollyhocks,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.47
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.56
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.11
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.64
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.43
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.06
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.64
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.64
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.66
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.49
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.27
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.94
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.48
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
113995,Hollyhocks,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.44
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.34
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.84
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.42
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.03
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.55
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.27
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.39
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.98
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.13
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.22
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.96
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113995,Hollyhocks,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.73
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.78
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.71
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.15
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.91
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.44
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.0
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.35
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.8
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.56
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.6
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
113995,Hollyhocks,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.37
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.19
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.93
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.84
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.51
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.16
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.18
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.83
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.2
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.83
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.06
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.76
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113995,Hollyhocks,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.31
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.46
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.38
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.36
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,62.2
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.45
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.5
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,63.8
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.36
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.88
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.22
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.56
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
113995,Hollyhocks,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.99
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.2
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.57
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,24.46
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.86
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.09
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,78.6
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.11
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.13
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.04
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,83.9
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.6
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.33
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.16
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.12
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.48
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.72
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113995,Hollyhocks,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.34
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.46
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.7
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.8
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.77
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.49
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,66.2
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.39
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.23
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.35
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.14
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113995,Hollyhocks,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
