Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.1
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.33
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.47
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.09
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,55.6
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.0
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.01
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.0
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.82
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.65
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.62
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.22
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113995,Hollyhocks,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.98
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.61
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.87
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.73
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.37
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.61
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,62.9
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.81
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.18
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.43
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.85
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.21
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.53
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.37
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113995,Hollyhocks,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.43
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.9
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,22.25
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.96
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,74.6
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.16
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.59
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.96
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.55
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.57
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.88
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.99
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.34
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113995,Hollyhocks,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.6
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.16
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.19
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.2
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,63.3
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.79
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.91
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.5
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.2
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.88
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.09
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.36
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.38
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.69
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.93
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
113995,Hollyhocks,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.66
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.61
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.01
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.84
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.75
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.26
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.94
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.4
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.03
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.5
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.43
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.56
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.26
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
113995,Hollyhocks,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.03
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.69
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.4
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.4
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.65
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.08
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.0
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.87
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.07
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.84
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.69
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
113995,Hollyhocks,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.77
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.06
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.73
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.35
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.96
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.07
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.61
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,67.2
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.26
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.56
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.07
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.1
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,26.56
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.6
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.26
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
113995,Hollyhocks,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.0
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.54
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.06
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.56
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.98
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.15
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.0
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.29
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.9
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.97
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.72
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.67
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.11
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,26.32
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,29.88
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,122.5
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.82
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.85
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
113995,Hollyhocks,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.83
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.54
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.94
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.06
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.82
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.37
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.23
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,62.1
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.7
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.56
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.47
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.66
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,32.15
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,27.85
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,130.9
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.93
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
113995,Hollyhocks,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.85
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.89
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.82
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.7
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.89
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.93
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.3
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.76
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.63
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.45
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.74
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.55
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.32
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.0
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.57
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
113995,Hollyhocks,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
