Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.85
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.27
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.82
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.52
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.3
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.1
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.03
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.16
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.58
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.65
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,24.49
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.17
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.14
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.25
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
113995,Hollyhocks,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.24
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.52
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.09
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,19.46
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,65.9
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.25
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.76
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.07
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.14
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.28
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.98
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.39
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.0
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,22.1
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.64
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
113995,Hollyhocks,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.45
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.25
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.18
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.71
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.23
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.26
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.28
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.71
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.02
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.54
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.77
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.35
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.11
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,22.0
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.19
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
113995,Hollyhocks,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.93
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.93
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.67
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.39
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.05
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.91
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.08
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.57
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.78
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.53
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.5
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.05
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.36
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,24.68
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,21.8
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.28
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.09
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
113995,Hollyhocks,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.81
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.6
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.41
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.4
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.65
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.82
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.48
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.98
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.18
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.81
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.24
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.9
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.6
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,21.6
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.68
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
113995,Hollyhocks,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.98
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.62
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.08
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.04
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.42
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.82
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.13
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.82
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.74
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.17
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.88
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,25.52
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.7
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.6
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,21.4
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.71
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.64
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
113995,Hollyhocks,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.69
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.05
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.66
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,61.3
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.18
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.43
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.53
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.7
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.88
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.67
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.01
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.7
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.24
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,21.2
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.4
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.92
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
113995,Hollyhocks,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.07
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.22
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.84
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.4
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.14
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.56
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.62
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.36
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.08
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.9
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,25.47
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.8
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.11
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
113995,Hollyhocks,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,24.5
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.9
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.84
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,66.4
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.55
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.47
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.25
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.79
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.97
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.6
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.32
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.24
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.92
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.25
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,20.7
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.09
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.27
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
113995,Hollyhocks,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,26.41
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.19
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.12
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,73.3
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.56
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.33
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.55
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.83
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.94
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.62
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.12
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.41
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.57
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.9
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.3
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,20.4
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.94
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
113995,Hollyhocks,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
