Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.46
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.56
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.32
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.14
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.89
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.84
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.23
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,63.0
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.01
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.94
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.26
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.65
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.87
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.1
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,20.2
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.88
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
113995,Hollyhocks,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.4
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.13
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.12
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.81
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.59
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.87
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.29
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.8
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.13
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,27.16
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,33.3
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.6
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,135.5
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,20.0
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.88
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
113995,Hollyhocks,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.47
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.98
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.95
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.98
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.9
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.92
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.02
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.87
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.09
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.49
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.78
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,30.31
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.4
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,124.0
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,19.8
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.28
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
113995,Hollyhocks,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.76
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.91
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.75
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.47
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.7
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.86
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.31
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.4
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.01
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.72
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.92
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.04
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.52
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,27.78
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,114.2
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,19.5
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.53
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
113995,Hollyhocks,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.67
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.72
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.21
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.39
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.69
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.45
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.53
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.56
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.13
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.8
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.56
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,27.51
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.98
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,112.3
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.5
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,19.3
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.15
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.48
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
113995,Hollyhocks,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.89
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.34
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.94
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.51
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.56
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.07
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.66
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.97
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.16
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.46
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.76
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.88
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,28.33
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.8
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,116.6
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,19.1
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.24
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.71
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
113995,Hollyhocks,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.01
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.81
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.95
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.4
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.95
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.18
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.0
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.79
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.79
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.26
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.24
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,26.16
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,29.01
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,106.6
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,19.0
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.38
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.36
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.66
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
113995,Hollyhocks,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.9
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.7
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.27
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.25
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.57
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.82
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.67
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.38
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.88
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.86
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.94
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,28.2
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.24
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,114.6
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.2
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,18.9
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.93
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.82
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
113995,Hollyhocks,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.46
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.12
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.94
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.27
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.77
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.86
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.23
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,64.0
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.77
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.99
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.78
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,30.32
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,31.12
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,122.9
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,127.0
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,18.8
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.36
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.27
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
113995,Hollyhocks,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.41
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.0
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.73
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.25
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.22
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.06
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.06
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.59
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,64.0
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.7
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.3
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.15
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.94
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,27.24
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.93
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.1
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,110.4
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,18.8
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.67
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.05
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
113995,Hollyhocks,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
