Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.0
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.75
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.52
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.75
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.19
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.37
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.73
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.77
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.19
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.33
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.77
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,30.03
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,123.2
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,18.7
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.46
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.1
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
113995,Hollyhocks,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.77
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.12
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.06
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.87
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.5
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.47
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.88
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.58
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.62
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.97
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.37
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.11
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.6
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.1
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.31
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.85
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
113995,Hollyhocks,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.63
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.94
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.66
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.71
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.3
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.78
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.81
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.16
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.24
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.35
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.93
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.13
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.5
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.32
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.81
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
113995,Hollyhocks,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.0
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.08
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.26
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.07
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.64
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.88
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.99
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.94
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.26
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.15
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.09
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.18
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.1
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.21
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.75
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
113995,Hollyhocks,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.85
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.88
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.08
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.29
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.69
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.3
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.28
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.73
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.61
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.25
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.25
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.7
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.02
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.5
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.01
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
113995,Hollyhocks,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.31
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.46
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.54
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.02
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.78
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.14
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.01
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.09
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.79
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.76
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.24
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.31
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.1
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.57
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
113995,Hollyhocks,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.83
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.64
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.98
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.38
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.74
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.41
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.73
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.19
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.77
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.33
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.81
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
113995,Hollyhocks,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.15
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.19
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.07
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.75
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.44
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.72
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.1
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.1
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.87
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.06
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.05
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.25
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.99
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.81
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.94
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
113995,Hollyhocks,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.62
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.82
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.96
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.72
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.8
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.09
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.66
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.16
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.37
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.59
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.65
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
113995,Hollyhocks,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.08
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.79
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.26
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.3
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.48
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,55.0
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.08
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.07
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.89
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.16
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.02
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.82
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.08
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.4
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,18.6
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.48
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
113995,Hollyhocks,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
