Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.11
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.51
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.48
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.45
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.46
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.82
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.81
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.58
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.88
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.37
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.63
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,18.7
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
113995,Hollyhocks,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.4
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.25
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.15
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.34
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.81
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.83
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.75
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.19
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.5
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.93
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.91
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,18.8
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
113995,Hollyhocks,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.35
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.23
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.19
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.5
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.51
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.12
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.4
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.59
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.89
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.48
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,64.3
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,18.9
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
113995,Hollyhocks,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.58
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.2
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.41
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.53
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.41
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.05
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.35
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.97
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.77
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,18.9
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
113995,Hollyhocks,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.9
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.78
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.16
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.43
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.44
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.14
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.23
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.83
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.35
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,19.0
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.3
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113995,Hollyhocks,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.61
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.88
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.73
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.43
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.42
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.94
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.4
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.36
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.38
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.5
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,19.1
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113995,Hollyhocks,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.79
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.57
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.23
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.26
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.39
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.34
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.56
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.9
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.64
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,19.2
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113995,Hollyhocks,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.71
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.6
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.55
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.01
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.18
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.58
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.53
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,19.3
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113995,Hollyhocks,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.35
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.35
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.64
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.76
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.33
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,57.6
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.98
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.84
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,19.4
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113995,Hollyhocks,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.92
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.55
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.67
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.37
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.62
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.55
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.06
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.04
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,19.5
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113995,Hollyhocks,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
