Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.99
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.96
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.18
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.37
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.29
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.81
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.11
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,19.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113995,Hollyhocks,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.35
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.31
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.0
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.34
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.95
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.86
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.06
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.89
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,19.7
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113995,Hollyhocks,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.45
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.98
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.12
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.66
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.36
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.37
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.4
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.2
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.49
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,19.8
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
113995,Hollyhocks,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.43
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.49
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.69
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.15
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.75
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.39
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.37
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,19.9
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
113995,Hollyhocks,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.32
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.64
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.93
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.13
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.45
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.2
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.92
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.33
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,20.0
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113995,Hollyhocks,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.07
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.4
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.41
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.73
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.81
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.07
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.92
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.87
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.77
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,20.1
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113995,Hollyhocks,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.69
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.83
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.55
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.75
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.12
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.14
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.31
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,20.2
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113995,Hollyhocks,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.78
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.28
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.95
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.66
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.97
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.54
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.67
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.83
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,20.3
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113995,Hollyhocks,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.58
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.73
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.29
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.04
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.54
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.87
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.21
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.63
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,20.4
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113995,Hollyhocks,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.76
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.33
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.18
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.2
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.64
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.06
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.31
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,20.5
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113995,Hollyhocks,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
