Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.77
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.44
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.96
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.89
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.09
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.26
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.86
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.04
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.04
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,20.6
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113995,Hollyhocks,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.03
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.59
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.41
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.52
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.2
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.05
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,20.8
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113995,Hollyhocks,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.24
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.52
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.75
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.98
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.16
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.85
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.1
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,20.9
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113995,Hollyhocks,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.32
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.41
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.74
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.62
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.07
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.24
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.76
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,21.0
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113995,Hollyhocks,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.32
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.31
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.56
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.67
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.87
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.87
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,21.1
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113995,Hollyhocks,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.67
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.3
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.67
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.43
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.83
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.53
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.1
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.57
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,21.2
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113995,Hollyhocks,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.72
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.22
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.93
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.06
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.37
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.84
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.94
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.86
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.61
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.21
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,21.4
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113995,Hollyhocks,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.14
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.41
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.97
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.92
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.44
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.8
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.26
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,21.5
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113995,Hollyhocks,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.67
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.83
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.69
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.18
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.49
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.13
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.09
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.12
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.09
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,21.6
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.42
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113995,Hollyhocks,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.19
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.09
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.0
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.32
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.17
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.35
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.8
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.72
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.03
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.6
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,21.7
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113995,Hollyhocks,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
