Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.7
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.54
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.03
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.1
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.69
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.61
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.94
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.02
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.88
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.0
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.2
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,21.9
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113995,Hollyhocks,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.23
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.94
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.57
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.24
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.1
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.72
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.43
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.05
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,22.0
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
113995,Hollyhocks,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.74
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.04
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.25
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.31
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.09
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.06
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.38
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.0
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.91
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,22.1
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113995,Hollyhocks,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.99
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.62
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.33
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.3
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.41
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.87
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.33
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.61
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,22.3
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113995,Hollyhocks,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.66
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.74
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.16
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.98
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.56
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.02
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.24
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.97
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.92
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,57.7
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.33
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113995,Hollyhocks,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.9
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.87
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.23
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.24
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.21
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.5
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
113995,Hollyhocks,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.35
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.68
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.28
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.43
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.37
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.83
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.97
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.44
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.24
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.55
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113995,Hollyhocks,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.39
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.3
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.95
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.82
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.6
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.5
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.91
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.17
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.13
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113995,Hollyhocks,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.26
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.94
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.89
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.34
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.99
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.68
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.66
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.63
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.31
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
113995,Hollyhocks,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.07
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.87
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.69
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.85
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.83
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.39
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.52
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.03
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.6
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113995,Hollyhocks,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
