Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.26
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.88
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.85
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.63
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.03
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.27
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.23
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.75
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113995,Hollyhocks,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.75
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.18
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.97
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.98
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.87
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.63
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.39
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.11
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,23.2
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113995,Hollyhocks,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.38
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.36
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.26
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.93
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.13
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.2
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.3
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113995,Hollyhocks,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.67
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.89
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.19
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.73
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.85
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.89
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.93
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.75
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113995,Hollyhocks,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.38
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.96
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.55
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.71
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.21
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.42
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.12
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.18
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.92
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.49
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113995,Hollyhocks,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.65
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.33
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.45
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.23
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.02
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.39
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.59
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.04
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.38
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.15
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.97
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.86
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113995,Hollyhocks,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.33
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.51
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.06
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.14
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.99
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.32
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.81
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.14
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.77
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
113995,Hollyhocks,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.3
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.83
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.87
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.66
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.48
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.86
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.04
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.23
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.18
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.02
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.37
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
113995,Hollyhocks,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.99
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.26
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.46
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.73
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.76
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.74
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.52
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.46
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.75
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.93
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.26
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.42
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113995,Hollyhocks,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.4
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.74
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.3
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.88
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.69
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.77
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.93
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.55
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.42
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.09
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.24
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.42
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
113995,Hollyhocks,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
