Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.15
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.47
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.79
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.43
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.74
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.06
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.84
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.75
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.44
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.7
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.38
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.49
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
113995,Hollyhocks,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.01
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.55
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.76
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.66
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.95
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.78
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.26
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.03
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.06
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.14
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.47
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
113995,Hollyhocks,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.39
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.32
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.57
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.7
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.48
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.22
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.67
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.83
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.09
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.89
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.72
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.07
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.1
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
113995,Hollyhocks,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.67
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.24
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.15
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.4
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.17
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.58
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.05
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.92
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.35
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.36
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.98
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
113995,Hollyhocks,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.93
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.79
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.72
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.69
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.35
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.24
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.41
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.94
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.56
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.32
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.02
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.42
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
113995,Hollyhocks,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.53
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.47
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.18
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.88
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.13
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.06
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.69
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.02
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.81
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.83
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
113995,Hollyhocks,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.48
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.57
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.09
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.91
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.23
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.41
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.76
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.29
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.94
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.86
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.15
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.75
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.24
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
113995,Hollyhocks,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.1
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.9
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.28
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.81
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.56
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.36
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.29
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.14
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.7
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.04
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.55
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.81
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.25
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
113995,Hollyhocks,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.53
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.83
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.83
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.27
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.58
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.06
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.99
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.36
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.08
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.14
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.96
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
113995,Hollyhocks,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.14
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.01
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.0
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.53
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.5
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.99
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.39
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.97
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.57
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.71
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.88
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.18
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
113995,Hollyhocks,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
