Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.96
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.88
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.28
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.75
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.23
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.47
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.01
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.36
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.99
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.94
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.7
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.16
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.16
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
113995,Hollyhocks,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.11
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.96
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.78
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.48
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.39
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.04
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.02
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.57
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.68
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.88
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.86
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.36
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.49
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.79
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
113995,Hollyhocks,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.56
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.99
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.93
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.94
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.3
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.54
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.38
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.96
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.37
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.29
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.04
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.11
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.17
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.28
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.95
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
113995,Hollyhocks,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.67
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.09
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.74
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.3
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.49
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.85
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.68
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.66
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.67
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.0
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.9
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.69
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.53
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.54
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.93
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
113995,Hollyhocks,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.38
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.52
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.16
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.93
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.21
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.11
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.17
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.9
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.64
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.5
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.42
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.05
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.04
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.9
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.68
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.96
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
113995,Hollyhocks,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.83
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.08
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.34
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.11
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.09
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.49
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.96
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.26
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.81
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.85
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.07
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.71
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.27
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.78
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
113995,Hollyhocks,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.81
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.48
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.79
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.48
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.36
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.95
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.05
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.91
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.82
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.72
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.11
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.16
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.47
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.66
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
113995,Hollyhocks,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.47
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.8
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.3
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.2
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.34
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.94
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.66
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.24
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.18
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.18
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.34
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.35
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.52
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.39
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.27
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.66
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
113995,Hollyhocks,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.85
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.59
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.27
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.59
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,18.74
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.79
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.31
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.48
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.74
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.17
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.71
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.14
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
113995,Hollyhocks,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.9
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.67
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.09
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.8
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.88
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.1
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.04
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.57
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.73
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,68.5
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.71
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,26.06
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.29
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,65.9
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,107.1
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.07
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.56
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.7
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
