Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.5
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.02
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.69
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.27
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.29
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.08
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.97
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.65
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,72.4
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.59
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.88
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.44
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.33
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.83
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
113995,Hollyhocks,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,27.35
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.68
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.82
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.6
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,115.9
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.99
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.82
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.16
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.68
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.45
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,77.0
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.9
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.12
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.96
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.0
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.91
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.07
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.36
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
113995,Hollyhocks,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.43
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.56
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.72
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,56.3
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.0
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.93
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.61
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,24.47
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,63.8
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.19
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.61
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,80.4
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.94
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.73
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.69
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.1
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.48
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.52
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.32
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
113995,Hollyhocks,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,26.9
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.08
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.04
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.9
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.96
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.67
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.97
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.16
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.92
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,78.6
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.7
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.12
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.58
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.36
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.89
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.78
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
113995,Hollyhocks,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.7
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,24.58
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.66
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.53
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.11
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.05
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.73
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.07
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.34
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,67.0
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.06
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.34
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.92
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.8
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.02
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.11
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.98
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
113995,Hollyhocks,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.69
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.12
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.75
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.5
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.64
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.28
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.48
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.0
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.75
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,69.2
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.89
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,30.74
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,27.3
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.4
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,127.2
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.8
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.22
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.88
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.03
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
113995,Hollyhocks,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.17
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.93
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.17
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.03
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.21
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.24
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,24.05
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.66
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.9
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,62.4
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.1
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.67
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.36
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,27.03
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.93
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.16
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.34
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
113995,Hollyhocks,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.94
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,23.02
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.49
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.1
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.34
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.63
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.43
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.75
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.85
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.0
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.9
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.5
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.14
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.87
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.46
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.6
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,27.7
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.18
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.36
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.38
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
113995,Hollyhocks,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.08
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,27.56
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.74
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.3
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,114.1
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.43
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.28
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,20.32
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,31.98
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.1
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,89.6
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,132.9
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.16
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.85
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.76
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.64
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.79
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.29
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
113995,Hollyhocks,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.77
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,32.75
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.78
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,79.7
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.7
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,134.5
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.75
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.41
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,21.37
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,54.9
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.77
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.57
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.77
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,85.2
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.1
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,28.77
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.59
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.96
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.3
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,120.7
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.0
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.06
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.33
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.88
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
