Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
113995,Hollyhocks,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,29.09
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,29.01
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.53
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,76.4
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,123.6
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,120.4
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.5
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.72
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.7
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,26.87
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.65
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,103.2
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,111.9
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.0
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,33.39
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.29
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.12
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,73.8
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,137.9
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.1
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,105.85
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.66
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.35
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,238.1
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
113995,Hollyhocks,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,25.6
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,24.15
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.53
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,101.1
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.51
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.86
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.27
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.96
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,28.9
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,101.3
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.2
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.3
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,29.02
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,30.04
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.86
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,73.0
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,120.0
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,124.3
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.09
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.95
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.07
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,214.0
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
113995,Hollyhocks,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.9
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.57
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.95
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.4
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.77
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.85
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.86
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.24
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.34
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.36
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,89.6
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.4
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.89
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.79
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.13
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.8
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.56
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
113995,Hollyhocks,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.0
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.89
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.06
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.83
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,17.78
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.26
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.32
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.94
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.14
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,76.2
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.29
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.59
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.05
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.5
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.45
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.2
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
113995,Hollyhocks,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.36
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.97
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,26.07
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.7
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.64
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.26
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,18.24
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.33
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.99
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,62.9
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.93
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.57
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.72
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.26
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.8
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.05
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
113995,Hollyhocks,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.55
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,23.14
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,25.96
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,107.3
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.51
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.58
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.81
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.73
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.77
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,67.9
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.83
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,23.47
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.87
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.9
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.62
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.96
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.81
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
113995,Hollyhocks,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.0
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,22.71
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,22.63
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.33
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.37
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.41
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.68
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.49
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,82.7
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.08
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.02
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.6
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.58
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
113995,Hollyhocks,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.47
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.22
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.74
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.38
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.31
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.88
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.55
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.29
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,73.9
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.9
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.08
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.52
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.94
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.48
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.33
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
113995,Hollyhocks,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.25
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.31
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.52
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.98
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.14
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.76
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.97
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.03
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,75.3
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.85
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.6
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.22
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.05
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.08
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.49
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
113995,Hollyhocks,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.44
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,26.31
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.06
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,74.9
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,109.8
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.15
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.53
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.93
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.11
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.66
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,65.8
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.55
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.06
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.98
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.24
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.57
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
