Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
113995,Hollyhocks,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.17
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.24
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.93
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.43
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.22
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.14
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.63
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.89
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.39
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,67.7
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.13
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.11
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.41
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.49
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.56
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
113995,Hollyhocks,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.1
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.27
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.91
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.98
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.35
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.99
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.73
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.53
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.04
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,76.4
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.1
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.37
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.89
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.03
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.19
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.04
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.97
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
113995,Hollyhocks,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.21
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.77
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.68
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.94
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.97
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.21
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.4
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.34
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,65.7
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.66
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.37
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.25
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.0
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.22
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.45
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
113995,Hollyhocks,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.72
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.46
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.09
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.84
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,75.3
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.8
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.31
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.11
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.91
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.75
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.36
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.68
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.15
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
113995,Hollyhocks,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.41
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.31
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.02
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.28
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,59.0
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.06
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.42
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.55
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.85
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.03
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.8
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.21
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.19
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.42
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.66
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.41
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
113995,Hollyhocks,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.79
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.25
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.33
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.34
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.26
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.78
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.62
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.69
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.17
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.96
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.57
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.0
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.16
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.86
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
113995,Hollyhocks,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.21
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.54
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.67
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.95
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.82
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.03
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.75
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.96
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.66
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.18
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.32
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.62
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.65
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.64
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.99
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
113995,Hollyhocks,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.87
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.16
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.79
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.72
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.08
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.89
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.71
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.17
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.6
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.61
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.19
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,65.6
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.12
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.19
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
113995,Hollyhocks,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.78
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.84
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.97
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.48
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.18
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.94
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.39
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.53
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.19
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,72.2
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.86
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.5
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.63
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.51
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.05
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
113995,Hollyhocks,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.52
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.66
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.59
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.61
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.94
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.54
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.45
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.09
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,72.6
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.9
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.05
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.59
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.72
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
