Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113995,Hollyhocks,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.55
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.84
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.58
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,62.3
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.36
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.83
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.48
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,63.8
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.52
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.87
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.76
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.26
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
113995,Hollyhocks,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.77
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.25
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.62
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.69
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.26
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.86
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.63
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.11
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.04
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.13
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.5
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.36
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
113995,Hollyhocks,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.36
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.27
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.25
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.81
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.71
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.22
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.66
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.5
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,62.5
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.86
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.78
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.94
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.04
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
113995,Hollyhocks,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.4
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.7
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.98
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.65
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.05
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.31
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.71
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.99
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.1
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.77
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.35
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.61
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.53
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
113995,Hollyhocks,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.95
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.96
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.36
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.65
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.82
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.16
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.91
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.98
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.15
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.27
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.77
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.96
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
113995,Hollyhocks,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.87
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.9
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.66
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.93
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.95
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.87
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.17
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.98
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.16
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.0
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.42
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.1
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.98
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
113995,Hollyhocks,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.12
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.8
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.3
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.03
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.53
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.38
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.83
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.76
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.3
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.56
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.46
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
113995,Hollyhocks,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.92
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.69
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.91
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.13
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.88
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.58
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.41
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.73
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.33
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.07
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.08
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
113995,Hollyhocks,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.52
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.96
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.84
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.6
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.93
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.28
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.7
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.91
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.37
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.33
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.6
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
113995,Hollyhocks,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.33
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.43
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.38
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.84
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.32
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.48
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.21
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.64
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.6
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.51
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.51
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.98
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
