Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
113995,Hollyhocks,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.82
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.86
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.4
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.73
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.39
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.5
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.14
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.89
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.03
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.67
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.7
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.08
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
113995,Hollyhocks,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.3
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.09
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.91
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.85
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.6
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.77
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.11
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.58
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.94
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.71
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.2
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
113995,Hollyhocks,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.05
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.71
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.21
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,56.3
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.8
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.97
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.4
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.62
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.64
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.51
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.02
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.37
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.98
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.02
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.35
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
113995,Hollyhocks,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.61
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.79
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.94
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,61.6
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.25
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.33
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.86
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.56
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.1
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.86
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.67
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.49
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.64
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.71
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.3
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
113995,Hollyhocks,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.54
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,31.93
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.47
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,86.3
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,131.2
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,21.08
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.55
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.4
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.02
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.22
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.19
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.34
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.17
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.83
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.03
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
113995,Hollyhocks,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.91
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,28.38
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.92
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,80.9
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,116.7
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.48
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.92
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.71
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.24
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.93
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.15
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.34
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.72
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.32
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.98
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.94
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
113995,Hollyhocks,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,25.02
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.98
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,66.7
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.31
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.17
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.04
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.49
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.49
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.84
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.21
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.41
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.07
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.88
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
113995,Hollyhocks,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.43
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,26.26
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.69
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,71.0
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,108.4
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.8
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.41
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.05
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.1
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.94
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.3
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.29
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.3
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.88
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.62
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.91
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
113995,Hollyhocks,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,27.55
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.21
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.89
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,74.2
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,114.4
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,23.86
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.63
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.44
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,59.3
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,24.92
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.76
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,83.5
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.7
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.36
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.76
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.12
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.75
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.08
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.72
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,239.6
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
113995,Hollyhocks,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.54
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.51
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.03
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,106.1
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.09
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.53
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.97
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,31.92
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.17
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,112.2
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,133.4
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.22
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.89
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.57
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.77
