Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,238.9
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
113995,Hollyhocks,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.28
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.72
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.22
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,21.51
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.7
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.9
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,56.4
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.3
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,28.84
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.84
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.9
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,97.1
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.8
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.5
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.48
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.26
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.13
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
113995,Hollyhocks,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.82
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.19
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.88
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,24.84
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.48
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.6
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,59.7
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.9
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.88
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,80.2
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.2
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.29
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.5
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.54
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.85
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,194.6
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
113995,Hollyhocks,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.66
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.42
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.7
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,25.25
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.54
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.96
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,65.1
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,29.81
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.61
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,104.5
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,123.9
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.64
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.21
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.33
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.21
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113995,Hollyhocks,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.4
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.89
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.52
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.69
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.91
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.39
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.25
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,71.8
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.3
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.31
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.68
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.59
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.78
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
113995,Hollyhocks,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.71
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.96
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.37
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.91
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.44
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.57
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.08
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.97
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,66.3
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,24.93
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.84
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.3
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,67.9
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.63
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
113995,Hollyhocks,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.97
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.94
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.33
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,25.86
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.17
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,73.4
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,107.7
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.82
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.63
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,73.7
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.53
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.36
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.01
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.18
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.5
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
113995,Hollyhocks,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.75
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.05
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.57
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.41
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.49
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.2
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,67.7
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.96
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.61
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.04
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
113995,Hollyhocks,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.62
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.15
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.77
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,20.88
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.53
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.59
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.79
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.17
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.0
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.09
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.82
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,23.2
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.6
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
113995,Hollyhocks,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.7
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.7
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.53
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,21.4
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.97
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,55.0
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.48
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.89
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.86
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.43
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
113995,Hollyhocks,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.25
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.33
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.86
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.77
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.23
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.98
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.79
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.57
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.3
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.0
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.05
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
