Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.81
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
113995,Hollyhocks,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.28
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.74
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.63
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.66
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.4
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.9
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.35
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.5
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.63
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.44
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.45
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
113995,Hollyhocks,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.31
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.86
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.35
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.13
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.39
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.86
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.13
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.09
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.18
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.94
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,63.2
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.1
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.24
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
113995,Hollyhocks,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.85
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.22
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.28
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.54
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,18.06
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.33
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.39
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.6
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.3
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.31
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.86
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.03
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.52
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
113995,Hollyhocks,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.99
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.66
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.94
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.9
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,20.22
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.04
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.89
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.91
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,68.7
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.28
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.77
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.07
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.56
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
113995,Hollyhocks,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.01
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.77
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.66
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.65
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.95
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.53
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.53
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.56
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,70.0
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.83
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.46
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.08
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.03
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.73
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
113995,Hollyhocks,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.76
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.76
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.12
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.6
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.38
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.16
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.93
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.18
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.74
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.8
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.27
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.89
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.28
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.56
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
113995,Hollyhocks,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.29
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.31
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.5
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.56
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.31
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.05
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.46
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.62
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.02
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.44
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.09
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
113995,Hollyhocks,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.44
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.74
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.27
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.01
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.04
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.78
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.51
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.84
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.3
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.14
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
113995,Hollyhocks,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.23
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.46
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.77
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.99
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.61
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.25
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.3
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.77
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.5
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.02
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.59
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
113995,Hollyhocks,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.86
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.78
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.15
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.98
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.2
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.51
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.62
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.19
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.79
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
