Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
113995,Hollyhocks,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.04
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.02
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.22
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.88
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.1
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.62
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.55
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.85
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.66
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
113995,Hollyhocks,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.24
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.65
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.23
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.85
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.26
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.05
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.53
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.5
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.66
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.88
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113995,Hollyhocks,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.99
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.97
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.8
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.48
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.04
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.12
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.71
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.86
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.41
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,22.4
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.05
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113995,Hollyhocks,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.38
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.26
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.58
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.81
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.05
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.28
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113995,Hollyhocks,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.58
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.56
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.22
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.88
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.05
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.4
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.38
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.75
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.2
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113995,Hollyhocks,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.14
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.38
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.83
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.81
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.96
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.51
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.59
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113995,Hollyhocks,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.83
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.41
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.89
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.51
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.77
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.33
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.67
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,22.5
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113995,Hollyhocks,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.42
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.2
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.1
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.35
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.83
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.29
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.04
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.9
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.84
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.84
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.97
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,22.6
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113995,Hollyhocks,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.44
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.97
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.26
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.4
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.84
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.69
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,22.7
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
