Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113995,Hollyhocks,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.92
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.33
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.84
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.25
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113995,Hollyhocks,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.8
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.6
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.84
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.17
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.27
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.84
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.68
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.95
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.46
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.92
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.78
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,22.8
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113995,Hollyhocks,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.65
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.02
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.9
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.98
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.06
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.57
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.79
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.56
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.21
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.19
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.63
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.29
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.77
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.05
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.91
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.0
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.1
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.23
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.39
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.83
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.51
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.23
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.81
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,22.9
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113995,Hollyhocks,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.08
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.73
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.04
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.25
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.97
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.01
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.69
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113995,Hollyhocks,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.78
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.27
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.85
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.76
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.98
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.84
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.9
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,23.0
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.47
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.91
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.84
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.34
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.46
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.07
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.33
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.06
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.02
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.17
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.11
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.95
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.99
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,23.1
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
