Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.57
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.69
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.84
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.91
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.97
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.2
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.1
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,23.2
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113995,Hollyhocks,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.31
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.55
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.18
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.74
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.23
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.77
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113995,Hollyhocks,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.83
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.2
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.08
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.59
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.26
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.32
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.51
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,23.3
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113995,Hollyhocks,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.78
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.22
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.05
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.22
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.24
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.48
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.18
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.12
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.6
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.43
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.23
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.45
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.39
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.64
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,23.4
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113995,Hollyhocks,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.59
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.87
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.76
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.85
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.66
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.58
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.0
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.45
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.48
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.86
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.34
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.36
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.76
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.35
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.75
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.42
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.66
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.31
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113995,Hollyhocks,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.81
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.95
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.95
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.09
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.87
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.07
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.46
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.64
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.38
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.2
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.81
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
