Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.18
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.49
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.73
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.83
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.84
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.69
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113995,Hollyhocks,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.64
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.38
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.81
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.03
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.06
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.42
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.82
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
113995,Hollyhocks,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.82
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.06
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.9
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.22
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.01
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.79
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.83
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.54
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.74
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.74
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.05
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.4
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.45
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.38
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.44
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113995,Hollyhocks,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.54
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.81
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.84
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.1
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.09
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.0
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.88
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.62
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.76
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.98
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.87
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.58
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.92
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.21
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.26
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.86
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113995,Hollyhocks,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.54
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.11
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.81
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.5
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.48
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.88
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.79
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.77
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.35
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.24
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.61
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.85
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.02
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.08
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.87
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.27
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113995,Hollyhocks,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.71
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.52
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.23
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.8
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.23
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113995,Hollyhocks,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.79
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.72
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.77
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.32
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.98
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.54
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
